Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-23 14:30:00,73.7255,-0.88,73.7307517271,69.0755,0,69.0755,4.65,-0.88,4.7325363179,133.4,73.6655,-0.89,73.6708761333,69.0755,0,69.0755,4.59,-0.89,4.6754892792,133.37
2022-03-23 15:00:00,70.9525,-0.96,70.9589941885,64.6525,0,64.6525,6.3,-0.96,6.3727231228,133.51,70.8925,-0.97,70.8991357934,64.6525,0,64.6525,6.24,-0.97,6.3149425967,133.48
2022-03-23 15:30:00,67.1015,-1.48,67.1178195582,56.1615,0,56.1615,10.94,-1.48,11.0396557917,133.32,66.9915,-1.49,67.0080679639,56.1615,0,56.1615,10.83,-1.49,10.9320171972,133.32
2022-03-23 16:00:00,63.277,-1.6600000000000001,63.2987703593,46.407,0,46.407,16.87,-1.6600000000000001,16.9514748621,133.51,63.117,-1.65,63.1385634062,46.407,0,46.407,16.71,-1.65,16.7912655866,133.51
2022-03-23 16:30:00,61.574,-1.72,61.5980184422,37.504,0,37.504,24.07,-1.72,24.1313758414,133.74,61.364,-1.73,61.3883816043,37.504,0,37.504,23.86,-1.73,23.9226357244,133.72
2022-03-23 17:00:00,63.4465,-1.18,63.4574720758,34.6765,0,34.6765,28.77,-1.18,28.7941886498,133.59,63.1965,-1.19,63.2077029503,34.6765,0,34.6765,28.52,-1.19,28.5448156414,133.53
2022-03-23 17:30:00,59.807,-0.68,59.8108656433,23.737,0,23.737,36.07,-0.68,36.0764091894,133.23,59.507,-0.6900000000000001,59.5110002353,23.737,0,23.737,35.77,-0.6900000000000001,35.7766543992,133.21
2022-03-23 18:00:00,56.972,-0.03,56.9720078986,15.152,0,15.152,41.82,-0.03,41.8200107604,133.07,56.612,-0.04,56.6120141313,15.152,0,15.152,41.46,-0.04,41.4600192957,133.03
2022-03-23 18:30:00,56.6565,-0.21,56.6568891861,13.5565,0,13.5565,43.1,-0.21,43.1005115979,132.64,56.2965,-0.23,56.2969698319,13.5565,0,13.5565,42.74,-0.23,42.7406188537,132.58
2022-03-23 19:00:00,58.018,0.53,58.0204207499,12.838,0,12.838,45.18,0.53,45.1831085695,132.64,57.648,0.51,57.6502558884,12.838,0,12.838,44.81,0.51,44.81290216,132.58
2022-03-23 19:30:00,56.513,0.88,56.5198511056,11.063,0,11.063,45.45,0.88,45.4585184536,132.2,56.143,0.85,56.1494340933,11.063,0,11.063,45.08,0.85,45.0880128194,132.14
2022-03-23 20:00:00,54.804,0.07,54.8040447047,10.884,0,10.884,43.92,0.07,43.9200557832,132.29,54.454,0.04,54.4540146913,10.884,0,10.884,43.57,0.04,43.5700183613,132.25
2022-03-23 20:30:00,52.092,-0.89,52.0996023401,9.312,0,9.312,42.78,-0.89,42.7892568293,132.84,51.742,-0.91,51.7500015845,9.312,0,9.312,42.43,-0.91,42.4397573037,132.81
2022-03-23 21:00:00,43.8165,-1.87,43.8563857636,1.2565,0,1.2565,42.56,-1.87,42.6010621933,133.18,43.4765,-1.87,43.5166973959,1.2565,0,1.2565,42.22,-1.87,42.2613925469,133.15
2022-03-23 21:30:00,41.104,-2.2800000000000002,41.167186156,1.294,0,1.294,39.81,-2.2800000000000002,39.8752366764,133.53,40.764,-2.55,40.8436800007,1.294,0,1.294,39.47,-2.55,39.5522869124,133.51
2022-03-23 22:00:00,38.32,-2.1,38.3774986157,1.28,0,1.28,37.04,-2.1,37.0994824762,133.32,38.02,-2.11,38.0785044349,1.28,0,1.28,36.74,-2.11,36.8005393982,133.29
2022-03-23 22:30:00,35.0465,-3.19,35.1913805107,1.3665,0,1.3665,33.68,-3.19,33.8307330692,131.97,34.7765,-3.19,34.9225006586,1.3665,0,1.3665,33.41,-3.19,33.561945712400004,131.95
2022-03-23 23:00:00,32.1495,-3.93,32.3888136592,1.3195000000000001,0,1.3195000000000001,30.83,-3.93,31.0794755426,132.43,31.8995,-3.67,32.1099205893,1.3195000000000001,0,1.3195000000000001,30.58,-3.67,30.7994366832,132.41
2022-03-23 23:30:00,30.127,-5.31,30.5913750753,1.387,0,1.387,28.74,-5.31,29.2264212657,131.51,29.907,-5.28,30.3695085406,1.387,0,1.387,28.52,-5.28,29.0046341125,131.48
2022-03-24 00:00:00,29.232,-5.44,29.7338767065,1.3519999999999999,0,1.3519999999999999,27.88,-5.44,28.4057740609,132.63,29.002,-5.42,29.5041082563,1.3519999999999999,0,1.3519999999999999,27.65,-5.42,28.1762115977,132.62
2022-03-24 00:30:00,32.8485,-4.77,33.1930241504,1.4485000000000001,0,1.4485000000000001,31.4,-4.77,31.7602408681,132.88,32.5885,-4.75,32.9328533876,1.4485000000000001,0,1.4485000000000001,31.14,-4.75,31.5001920629,132.85
2022-03-24 01:00:00,34.0395,-4.45,34.3291430165,1.3795,0,1.3795,32.66,-4.45,32.9617672463,132.68,33.7695,-4.42,34.0575326506,1.3795,0,1.3795,32.39,-4.42,32.6901896599,132.66
2022-03-24 01:30:00,32.7345,-4.78,33.0816548898,1.4245,0,1.4245,31.31,-4.78,31.6727722184,132.55,32.4845,-4.76,32.831392603,1.4245,0,1.4245,31.06,-4.76,31.422622424,132.52
2022-03-24 02:00:00,31.132,-5.16,31.55672708,1.292,0,1.292,29.84,-5.16,30.2828532341,132.66,30.892,-5.13,31.3150533131,1.292,0,1.292,29.6,-5.13,30.0412533028,132.63
2022-03-24 02:30:00,31.112,-5.3,31.560205069,1.332,0,1.332,29.78,-5.3,30.2479486908,133.03,30.872,-5.28,31.320261557,1.332,0,1.332,29.54,-5.28,30.0081655554,133.0
2022-03-24 03:00:00,30.643,-5.36,31.1082472827,1.293,0,1.293,29.35,-5.36,29.8354168732,133.03,30.403,-5.33,30.8666698722,1.293,0,1.293,29.11,-5.33,29.5939351895,133.0
2022-03-24 03:30:00,30.224,-5.5600000000000005,30.731153183700002,1.344,0,1.344,28.88,-5.5600000000000005,29.4103383184,133.12,29.994,-5.53,30.4995235373,1.344,0,1.344,28.65,-5.53,29.1788176594,133.1
2022-03-24 04:00:00,29.5785,-5.67,30.1170477014,1.2985,0,1.2985,28.28,-5.67,28.8428032618,133.12,29.3485,-5.64,29.8855157601,1.2985,0,1.2985,28.05,-5.64,28.6113980784,133.1
2022-03-24 04:30:00,30.295,-5.75,30.8358480506,1.355,0,1.355,28.94,-5.75,29.5056960603,133.32,30.045,-5.72,30.5846436141,1.355,0,1.355,28.69,-5.72,29.2546492032,133.29
2022-03-24 05:00:00,30.3515,-5.64,30.8710730661,1.2915,0,1.2915,29.06,-5.64,29.6022499145,133.1,30.1215,-5.61,30.6394657631,1.2915,0,1.2915,28.83,-5.61,29.3707507565,133.07
2022-03-24 05:30:00,32.2125,-5.79,32.7287221909,1.3225,0,1.3225,30.89,-5.79,31.4279525264,134.0,31.9525,-5.76,32.46752002,1.3225,0,1.3225,30.63,-5.76,31.1668814609,133.95
2022-03-24 06:00:00,34.3735,-5.22,34.7675984539,1.3135,0,1.3135,33.06,-5.22,33.4695682673,134.0,34.0835,-5.21,34.4794006945,1.3135,0,1.3135,32.77,-5.21,33.1815762133,133.95
2022-03-24 06:30:00,39.044,-4.09,39.2576366584,3.374,0,3.374,35.67,-4.09,35.9037184704,133.89,38.754,-4.08,38.9681782484,3.374,0,3.374,35.38,-4.08,35.6144745855,133.86
2022-03-24 07:00:00,50.5185,-2.76,50.593837987,15.5085,0,15.5085,35.01,-2.76,35.1186232646,133.51,50.2285,-2.77,50.3048219582,15.5085,0,15.5085,34.72,-2.77,34.8303215604,133.49
2022-03-24 07:30:00,48.331,-1.54,48.3555287532,13.341,0,13.341,34.99,-1.54,35.0238732867,133.1,48.051,-1.55,48.0759929799,13.341,0,13.341,34.71,-1.55,34.7445909459,133.07
2022-03-24 08:00:00,54.1335,-0.97,54.1421898546,22.4335,0,22.4335,31.7,-0.97,31.7148372217,133.02,53.8735,-0.99,53.8825955411,22.4335,0,22.4335,31.44,-0.99,31.4555829703,132.97
2022-03-24 08:30:00,60.1505,-0.41000000000000003,60.1518973121,33.4005,0,33.4005,26.75,-0.41000000000000003,26.7531418716,133.14,59.9405,-0.43,59.942042343,33.4005,0,33.4005,26.54,-0.43,26.5434831927,133.13
2022-03-24 09:00:00,65.179,-0.39,65.1801667764,44.159,0,44.159,21.02,-0.39,21.0236176716,133.14,65.019,-0.41000000000000003,65.0202926862,44.159,0,44.159,20.86,-0.41000000000000003,20.8640288535,133.13
2022-03-24 09:30:00,70.566,-0.01,70.5660007086,54.176,0,54.176,16.39,-0.01,16.3900030506,133.14,70.436,-0.02,70.4360028395,54.176,0,54.176,16.26,-0.02,16.2600123001,133.13
2022-03-24 10:00:00,73.9095,0.0,73.9095,62.7895,0,62.7895,11.12,0.0,11.12,133.04,73.8195,-0.02,73.8195027093,62.7895,0,62.7895,11.03,-0.02,11.0300181324,133.01
2022-03-24 10:30:00,77.529,-0.08,77.5290412749,70.249,0,70.249,7.28,-0.08,7.2804395472,133.04,77.469,-0.09,77.469052279,70.249,0,70.249,7.22,-0.09,7.22056092,133.01
2022-03-24 11:00:00,79.4155,0.18,79.4157039901,75.4955,0,75.4955,3.92,0.18,3.9241304769000003,133.04,79.3855,0.16,79.3856612383,75.4955,0,75.4955,3.89,0.16,3.8932890979,133.01
2022-03-24 11:30:00,81.3505,0.6000000000000001,81.3527126177,79.1505,0,79.1505,2.2,0.6000000000000001,2.2803508502,132.9,81.3305,0.5700000000000001,81.3324973811,79.1505,0,79.1505,2.18,0.5700000000000001,2.2532864887,132.89
2022-03-24 12:00:00,81.828,0.67,81.8307429027,81.238,0,81.238,0.59,0.67,0.8927485648,132.9,81.818,0.64,81.8205030784,81.238,0,81.238,0.58,0.64,0.8637129153,132.89
2022-03-24 12:30:00,82.2225,0.79,82.2262951023,82.4025,0,82.4025,-0.18,0.79,0.810246876,132.59,82.2225,0.77,82.2261053817,82.4025,0,82.4025,-0.18,0.77,0.7907591289,132.58
2022-03-24 13:00:00,81.5305,0.53,81.53222265,82.1405,0,82.1405,-0.61,0.53,0.808084154,132.59,81.5305,0.48,81.5319129559,82.1405,0,82.1405,-0.61,0.48,0.7762087348000001,132.58
2022-03-24 13:30:00,79.947,-0.06,79.9470225149,80.167,0,80.167,-0.22,-0.06,0.22803508500000003,132.81,79.957,-0.08,79.9570400215,80.167,0,80.167,-0.21,-0.08,0.22472205050000002,132.77
2022-03-24 14:00:00,77.1315,0.0,77.1315,76.1615,0,76.1615,0.97,0.0,0.97,133.1,77.1115,0.01,77.1115006484,76.1615,0,76.1615,0.9500000000000001,0.01,0.9500526301000001,133.07
2022-03-24 14:30:00,73.5585,-0.06,73.5585244703,70.3585,0,70.3585,3.2,-0.06,3.2005624506,132.99,73.5285,-0.08,73.5285435205,70.3585,0,70.3585,3.17,-0.08,3.171009303,132.97
2022-03-24 15:00:00,69.8395,-0.72,69.8432112682,63.9795,0,63.9795,5.86,-0.72,5.9040663953,133.13,69.7795,-0.74,69.7834236782,63.9795,0,63.9795,5.8,-0.74,5.8470163331,133.13
2022-03-24 15:30:00,64.0385,-1.04,64.0469443631,54.0185,0,54.0185,10.02,-1.04,10.0738274752,133.38,63.9485,-1.06,63.957284591,54.0185,0,54.0185,9.93,-1.06,9.986415773400001,133.37
2022-03-24 16:00:00,61.4935,-1.4,61.5094345792,46.0735,0,46.0735,15.42,-1.4,15.4834233941,133.59,61.3535,-1.4100000000000001,61.3696998709,46.0735,0,46.0735,15.28,-1.4100000000000001,15.3449177254,133.59
2022-03-24 16:30:00,62.2365,-1.21,62.2482612789,41.2865,0,41.2865,20.95,-1.21,20.9849136286,133.81,62.0565,-1.23,62.0686885011,41.2865,0,41.2865,20.77,-1.23,20.806388442,133.79
2022-03-24 17:00:00,62.093,-0.71,62.0970591011,33.813,0,33.813,28.28,-0.71,28.2889112551,133.81,61.853,-0.73,61.8573076443,33.813,0,33.813,28.04,-0.73,28.0495008868,133.79
2022-03-24 17:30:00,52.0655,-0.7000000000000001,52.0702053986,15.1755,0,15.1755,36.89,-0.7000000000000001,36.8966407685,134.14,51.7555,-0.73,51.7606479891,15.1755,0,15.1755,36.58,-0.73,36.5872833099,134.1
2022-03-24 18:00:00,50.0615,-0.02,50.0615039951,8.1215,0,8.1215,41.94,-0.02,41.9400047687,133.95,49.7215,-0.04,49.7215160896,8.1215,0,8.1215,41.6,-0.04,41.6000192308,133.93
2022-03-24 18:30:00,54.395,0.27,54.3956700942,11.085,0,11.085,43.31,0.27,43.3108415988,133.71,54.035,0.23,54.0354894953,11.085,0,11.085,42.95,0.23,42.9506158279,133.62
2022-03-24 19:00:00,56.915,0.51,56.9172849405,13.005,0,13.005,43.91,0.51,43.91296164,133.51,56.555,0.48,56.5570369185,13.005,0,13.005,43.55,0.48,43.552645155,133.48
2022-03-24 19:30:00,49.6495,0.8300000000000001,49.6564371482,1.7995,0,1.7995,47.85,0.8300000000000001,47.8571979957,133.44,49.2495,0.78,49.2556763252,1.7995,0,1.7995,47.45,0.78,47.4564105259,133.37
2022-03-24 20:00:00,47.063,-0.1,47.0631062405,1.363,0,1.363,45.7,-0.1,45.7001094091,133.09,46.693,-0.13,46.693180969,1.363,0,1.363,45.33,-0.13,45.3301864104,133.04
2022-03-24 20:30:00,44.8005,-1.05,44.8128028609,1.3805,0,1.3805,43.42,-1.05,43.4326939068,133.57,44.4505,-1.07,44.4633765053,1.3805,0,1.3805,43.07,-1.07,43.0832891038,133.53
2022-03-24 21:00:00,41.978,-1.83,42.0178698175,1.3780000000000001,0,1.3780000000000001,40.6,-1.83,40.6412216844,134.13,41.658,-1.8399999999999999,41.6986158523,1.3780000000000001,0,1.3780000000000001,40.28,-1.8399999999999999,40.3220039185,134.05
2022-03-24 21:30:00,40.4975,-2.71,40.5880722165,1.3875,0,1.3875,39.11,-2.71,39.2037778792,131.63,40.1875,-2.7199999999999998,40.2794433458,1.3875,0,1.3875,38.8,-2.7199999999999998,38.8952233571,131.61
2022-03-24 22:00:00,37.6925,-3.66,37.8697789306,1.3925,0,1.3925,36.3,-3.66,36.4840458283,131.63,37.4025,-3.65,37.5801743776,1.3925,0,1.3925,36.01,-3.65,36.1945106335,131.54
2022-03-24 22:30:00,34.8905,-4.5,35.1794967311,1.4105,0,1.4105,33.48,-4.5,33.7810657025,131.84,34.6305,-4.5,34.9216484469,1.4105,0,1.4105,33.22,-4.5,33.5234007821,131.82
2022-03-24 23:00:00,32.47,-5.07,32.8634416944,1.4,0,1.4,31.07,-5.07,31.480943442,132.03,32.21,-5.05,32.6034752749,1.4,0,1.4,30.81,-5.05,31.2211242591,132.02
2022-03-24 23:30:00,31.165,-5.46,31.6396716955,1.425,0,1.425,29.74,-5.46,30.2370501207,132.36,30.935,-5.44,31.4096772508,1.425,0,1.425,29.51,-5.44,30.0072274627,132.34
2022-03-25 00:00:00,29.7565,-5.88,30.3318923289,1.4065,0,1.4065,28.35,-5.88,28.9533573183,132.56,29.5165,-5.85,30.0906342946,1.4065,0,1.4065,28.11,-5.85,28.7122726373,132.55
2022-03-25 00:30:00,33.343,-4.89,33.6996698649,1.423,0,1.423,31.92,-4.89,32.2923907446,132.81,33.073,-4.86,33.4281756756,1.423,0,1.423,31.65,-4.86,32.0209634458,132.78
2022-03-25 01:00:00,34.0255,-4.68,34.3458447305,1.4355,0,1.4355,32.59,-4.68,32.9243147233,132.62,33.7655,-4.67,34.086916702,1.4355,0,1.4355,32.33,-4.67,32.6655445386,132.58
2022-03-25 01:30:00,33.0115,-4.99,33.3865127297,1.4815,0,1.4815,31.53,-4.99,31.9224215873,132.62,32.7615,-4.97,33.1363362828,1.4815,0,1.4815,31.28,-4.97,31.6723743979,132.58
2022-03-25 02:00:00,31.2615,-5.39,31.7227596884,1.4915,0,1.4915,29.77,-5.39,30.2540079989,132.79,31.0215,-5.37,31.4828582287,1.4915,0,1.4915,29.53,-5.37,30.0142932617,132.77
2022-03-25 02:30:00,30.791,-5.51,31.2801179825,1.5110000000000001,0,1.5110000000000001,29.28,-5.51,29.7939339464,133.01,30.551,-5.49,31.0403560063,1.5110000000000001,0,1.5110000000000001,29.04,-5.49,29.5543854614,132.98
2022-03-25 03:00:00,30.0835,-5.5600000000000005,30.592982402,1.3835,0,1.3835,28.7,-5.5600000000000005,29.2336039516,133.01,29.8535,-5.53,30.3613629841,1.3835,0,1.3835,28.47,-5.53,29.002099924,132.98
2022-03-25 03:30:00,29.5075,-5.77,30.0663508968,1.3875,0,1.3875,28.12,-5.77,28.7058757052,133.01,29.2775,-5.75,29.8367978552,1.3875,0,1.3875,27.89,-5.75,28.4765622925,132.98
2022-03-25 04:00:00,28.387,-6.11,29.0371119259,1.327,0,1.327,27.06,-6.11,27.7412274422,133.21,28.167,-6.08,28.8157298884,1.327,0,1.327,26.84,-6.08,27.5200290698,133.15
2022-03-25 04:30:00,29.1405,-6.14,29.7803347908,1.3705,0,1.3705,27.77,-6.14,28.4406838877,133.21,28.9105,-6.11,29.5490966063,1.3705,0,1.3705,27.54,-6.11,28.2096384238,133.15
2022-03-25 05:00:00,29.2245,-6.15,29.864592752100002,1.3045,0,1.3045,27.92,-6.15,28.5893144374,133.32,28.9945,-6.12,29.6333499667,1.3045,0,1.3045,27.69,-6.12,28.3582527671,133.28
2022-03-25 05:30:00,30.62,-5.79,31.1626138185,1.3599999999999999,0,1.3599999999999999,29.26,-5.79,29.8273649523,133.09,30.37,-5.77,30.913262526,1.3599999999999999,0,1.3599999999999999,29.01,-5.77,29.5782521458,133.07
2022-03-25 06:00:00,32.04,-5.2,32.4592298122,1.32,0,1.32,30.72,-5.2,31.1569960041,133.09,31.79,-5.18,32.2092610906,1.32,0,1.32,30.47,-5.18,30.9071723068,133.07
2022-03-25 06:30:00,35.74,-4.27,35.9941731396,3.27,0,3.27,32.47,-4.27,32.7495618291,132.69,35.47,-4.25,35.7237092139,3.27,0,3.27,32.2,-4.25,32.4792626148,132.66
2022-03-25 07:00:00,47.913,-2.7800000000000002,47.9935825814,15.953,0,15.953,31.96,-2.7800000000000002,32.0806795439,132.87,47.663,-2.7800000000000002,47.7440045346,15.953,0,15.953,31.71,-2.7800000000000002,31.8316273539,132.86
2022-03-25 07:30:00,54.7595,-1.19,54.7724286503,23.6995,0,23.6995,31.06,-1.19,31.0827878415,132.87,54.5095,-1.21,54.5229281152,23.6995,0,23.6995,30.81,-1.21,30.8337509882,132.77
2022-03-25 08:00:00,61.061,-0.77,61.0658547881,33.711,0,33.711,27.35,-0.77,27.3608369755,133.28,60.851,-0.78,60.8559988908,33.711,0,33.711,27.14,-0.78,27.1512062347,133.23
2022-03-25 08:30:00,61.651,-0.79,61.6560613484,36.991,0,36.991,24.66,-0.79,24.6726508507,133.07,61.451,-0.8,61.4562071804,36.991,0,36.991,24.46,-0.8,24.473079087,133.04
2022-03-25 09:00:00,66.297,-0.56,66.2993650724,47.147,0,47.147,19.15,-0.56,19.1581862398,132.88,66.137,-0.5700000000000001,66.1394562194,47.147,0,47.147,18.99,-0.5700000000000001,18.9985525764,132.83
2022-03-25 09:30:00,71.1535,-0.07,71.1535344326,56.3335,0,56.3335,14.82,-0.07,14.8201653162,132.88,71.0435,-0.08,71.0435450428,56.3335,0,56.3335,14.71,-0.08,14.7102175375,132.83
2022-03-25 10:00:00,75.067,0.0,75.067,65.277,0,65.277,9.79,0.0,9.79,132.88,74.987,-0.02,74.9870026671,65.277,0,65.277,9.71,-0.02,9.7100205973,132.83
2022-03-25 10:30:00,77.6635,-0.1,77.6635643803,72.2935,0,72.2935,5.37,-0.1,5.370931018,132.88,77.6335,-0.12,77.6335927434,72.2935,0,72.2935,5.34,-0.12,5.3413481444,132.83
2022-03-25 11:00:00,78.5925,0.1,78.5925636193,76.4825,0,76.4825,2.11,0.1,2.1123683391,132.99,78.5725,0.08,78.5725407267,76.4825,0,76.4825,2.09,0.08,2.0915305401,132.95
2022-03-25 11:30:00,82.0435,0.34,82.0442045013,81.7635,0,81.7635,0.28,0.34,0.44045431090000003,132.86,82.0435,0.31,82.0440856628,81.7635,0,81.7635,0.28,0.31,0.4177319715,132.83
2022-03-25 12:00:00,82.4485,0.49,82.4499560476,83.5585,0,83.5585,-1.11,0.49,1.2133424908000001,132.66,82.4585,0.47000000000000003,82.4598394508,83.5585,0,83.5585,-1.1,0.47000000000000003,1.196202324,132.66
2022-03-25 12:30:00,83.4445,0.61,83.4467295959,84.8145,0,84.8145,-1.37,0.61,1.4996666296,132.66,83.4445,0.6000000000000001,83.4466570945,84.8145,0,84.8145,-1.37,0.6000000000000001,1.4956269588,132.55
2022-03-25 13:00:00,82.3805,0.28,82.3809758394,84.2805,0,84.2805,-1.9,0.28,1.9205207627,132.49,82.4005,0.25,82.4008792444,84.2805,0,84.2805,-1.88,0.25,1.8965494984,132.44
2022-03-25 13:30:00,80.418,-0.13,80.4181050759,82.298,0,82.298,-1.88,-0.13,1.8844893207000002,132.9,80.438,-0.15,80.4381398591,82.298,0,82.298,-1.8599999999999999,-0.15,1.8660385848,132.87
2022-03-25 14:00:00,77.323,-0.41000000000000003,77.3240869911,78.113,0,78.113,-0.79,-0.41000000000000003,0.890056178,132.9,77.323,-0.44,77.3242518813,78.113,0,78.113,-0.79,-0.44,0.9042676595,132.87
2022-03-25 14:30:00,74.007,-0.9,74.012472253,73.057,0,73.057,0.9500000000000001,-0.9,1.3086252328,132.99,73.987,-0.91,73.9925960418,73.057,0,73.057,0.93,-0.91,1.3011533345,132.98
2022-03-25 15:00:00,69.95,-1.7000000000000002,69.9706545632,65.73,0,65.73,4.22,-1.7000000000000002,4.5495494282,133.11,69.91,-1.69,69.9304239941,65.73,0,65.73,4.18,-1.69,4.5087137855,133.09
2022-03-25 15:30:00,66.127,-2.45,66.1723705862,57.667,0,57.667,8.46,-2.45,8.8076160225,133.34,66.047,-2.45,66.092425504,57.667,0,57.667,8.38,-2.45,8.7308017959,133.32
2022-03-25 16:00:00,61.1095,-2.89,61.1777989981,46.9495,0,46.9495,14.16,-2.89,14.4519099084,133.7,60.9895,-2.9,61.0584073675,46.9495,0,46.9495,14.04,-2.9,14.336373321,133.67
2022-03-25 16:30:00,57.3185,-2.69,57.381587136,35.9885,0,35.9885,21.33,-2.69,21.4989534629,133.86,57.1185,-2.7,57.1822790928,35.9885,0,35.9885,21.13,-2.7,21.3018050878,133.84
2022-03-25 17:00:00,53.2965,-2.1,53.3378562772,23.3765,0,23.3765,29.92,-2.1,29.9936059853,133.86,53.0365,-2.11,53.0784554433,23.3765,0,23.3765,29.66,-2.11,29.7349575416,133.84
2022-03-25 17:30:00,50.204,-1.31,50.2210883594,13.894,0,13.894,36.31,-1.31,36.3336235462,133.59,49.904,-1.34,49.9219873002,13.894,0,13.894,36.01,-1.34,36.0349233383,133.55
2022-03-25 18:00:00,47.8655,-0.65,47.869913205,6.6754999999999995,0,6.6754999999999995,41.19,-0.65,41.1951283528,133.32,47.5155,-0.68,47.5203655315,6.6754999999999995,0,6.6754999999999995,40.84,-0.68,40.8456607242,133.27
2022-03-25 18:30:00,46.3365,-0.42,46.3384034279,2.4065,0,2.4065,43.93,-0.42,43.9320076937,133.02,45.9765,-0.45,45.9787021593,2.4065,0,2.4065,43.57,-0.45,43.572323784700004,133.0
2022-03-25 19:00:00,48.255,0.15,48.2552331359,2.475,0,2.475,45.78,0.15,45.7802457398,132.79,47.885,0.11,47.8851263442,2.475,0,2.475,45.41,0.11,45.4101332304,132.77
2022-03-25 19:30:00,54.0715,0.23,54.0719891649,11.0115,0,11.0115,43.06,0.23,43.0606142548,132.4,53.7315,0.21,53.7319103722,11.0115,0,11.0115,42.72,0.21,42.7205161486,132.37
2022-03-25 20:00:00,51.505,-0.61,51.508612144,10.995,0,10.995,40.51,-0.61,40.5145924329,132.12,51.185,-0.63,51.1888769656,10.995,0,10.995,40.19,-0.63,40.1949374922,132.08
2022-03-25 20:30:00,49.115,-1.6,49.1410543741,11.075,0,11.075,38.04,-1.6,38.0736339217,132.47,48.805,-1.6099999999999999,48.83154846,11.075,0,11.075,37.73,-1.6099999999999999,37.7643350266,132.45
2022-03-25 21:00:00,41.5925,-2.94,41.6962786859,1.7225000000000001,0,1.7225000000000001,39.87,-2.94,39.9782503369,132.69,41.2525,-2.94,41.3571318668,1.7225000000000001,0,1.7225000000000001,39.53,-2.94,39.6391788512,132.66
2022-03-25 21:30:00,40.1085,-3.47,40.2583242603,1.4385,0,1.4385,38.67,-3.47,38.8253757226,133.39,39.7985,-3.48,39.9503567224,1.4385,0,1.4385,38.36,-3.48,38.5175284773,133.37
2022-03-25 22:00:00,37.5185,-4.21,37.7539659142,1.4185,0,1.4185,36.1,-4.21,36.3446571039,133.81,37.2285,-4.2,37.4646661836,1.4185,0,1.4185,35.81,-4.2,36.0554586713,133.77
2022-03-25 22:30:00,34.315,-5.18,34.7037696079,1.445,0,1.445,32.87,-5.18,33.275656267,134.15,34.045,-5.17,34.435315085,1.445,0,1.445,32.6,-5.17,33.0074067445,134.12
2022-03-25 23:00:00,31.806,-5.48,32.2746345603,1.376,0,1.376,30.43,-5.48,30.9194970852,134.67,31.566,-5.47,32.0364363811,1.376,0,1.376,30.19,-5.47,30.6815416823,134.64
2022-03-25 23:30:00,29.0005,-5.75,29.5650384788,1.4205,0,1.4205,27.58,-5.75,28.1730172328,135.03,28.7805,-5.73,29.3453587514,1.4205,0,1.4205,27.36,-5.73,27.9535775886,134.98
2022-03-26 00:00:00,27.598,-6.0,28.2426911607,1.338,0,1.338,26.26,-6.0,26.9367332838,135.12,27.388,-5.99,28.035382002,1.338,0,1.338,26.05,-5.99,26.7298073319,135.08
2022-03-26 00:30:00,31.4455,-5.34,31.8956904652,1.4455,0,1.4455,30.0,-5.34,30.4715539479,135.35,31.1955,-5.32,31.6458784086,1.4455,0,1.4455,29.75,-5.32,30.22192747,135.31
2022-03-26 01:00:00,32.337,-5.2,32.7524284443,1.407,0,1.407,30.93,-5.2,31.3640702078,135.2,32.077,-5.19,32.4941537665,1.407,0,1.407,30.67,-5.19,31.1060283546,135.18
2022-03-26 01:30:00,30.949,-5.45,31.4251985037,1.459,0,1.459,29.49,-5.45,29.9893747851,135.2,30.709,-5.43,31.1853744727,1.459,0,1.459,29.25,-5.43,29.7497462174,135.18
2022-03-26 02:00:00,29.553,-5.66,30.0901214521,1.443,0,1.443,28.11,-5.66,28.6741643296,135.2,29.333,-5.65,29.872184202,1.443,0,1.443,27.89,-5.65,28.4565387916,135.18
2022-03-26 02:30:00,28.6125,-6.12,29.2596916636,1.4725000000000001,0,1.4725000000000001,27.14,-6.12,27.8214665322,134.87,28.3925,-6.09,29.0382877637,1.4725000000000001,0,1.4725000000000001,26.92,-6.09,27.6002626799,134.79
2022-03-26 03:00:00,27.609,-6.49,28.3615405259,1.349,0,1.349,26.26,-6.49,27.0500961181,134.87,27.409,-6.46,28.1599872337,1.349,0,1.349,26.06,-6.46,26.8487467119,134.79
2022-03-26 03:30:00,26.534,-6.68,27.3619362619,1.424,0,1.424,25.11,-6.68,25.9833504383,134.31,26.334,-6.66,27.1631212492,1.424,0,1.424,24.91,-6.66,25.7849510374,134.27
2022-03-26 04:00:00,25.694,-6.77,26.5709340446,1.4140000000000001,0,1.4140000000000001,24.28,-6.77,25.2061758305,134.31,25.484,-6.74,26.3602324724,1.4140000000000001,0,1.4140000000000001,24.07,-6.74,24.9958496555,134.27
2022-03-26 04:30:00,25.831,-6.86,26.7263944632,1.361,0,1.361,24.47,-6.86,25.4133921388,134.31,25.641,-6.83,26.5350670058,1.361,0,1.361,24.28,-6.83,25.222357146,134.27
2022-03-26 05:00:00,25.6465,-6.79,26.5301161371,1.3965,0,1.3965,24.25,-6.79,25.1826646723,134.49,25.4465,-6.76,26.329108649,1.3965,0,1.3965,24.05,-6.76,24.9819955168,134.45
2022-03-26 05:30:00,26.978,-6.7,27.7975265806,1.418,0,1.418,25.56,-6.7,26.4235425331,134.36,26.768,-6.67,27.5864953193,1.418,0,1.418,25.35,-6.67,26.2128098456,134.32
2022-03-26 06:00:00,27.7555,-6.59,28.5271078143,1.3355000000000001,0,1.3355000000000001,26.42,-6.59,27.2294785113,134.36,27.5455,-6.5600000000000005,28.3158642858,1.3355000000000001,0,1.3355000000000001,26.21,-6.5600000000000005,27.0184696088,134.32
2022-03-26 06:30:00,29.867,-6.05,30.4735982286,2.237,0,2.237,27.63,-6.05,28.2846141922,134.36,29.637,-6.03,30.2442171167,2.237,0,2.237,27.4,-6.03,28.0556750052,134.32
2022-03-26 07:00:00,34.3965,-5.57,34.8445707715,6.7565,0,6.7565,27.64,-5.57,28.1956468271,133.97,34.1765,-5.55,34.6242061606,6.7565,0,6.7565,27.42,-5.55,27.9760415356,133.95
2022-03-26 07:30:00,40.1685,-4.82,40.4566532507,14.9185,0,14.9185,25.25,-4.82,25.7059312222,133.78,39.9585,-4.8,40.2457665134,14.9185,0,14.9185,25.04,-4.8,25.495913398,133.76
2022-03-26 08:00:00,47.072,-4.57,47.2933196551,25.642,0,25.642,21.43,-4.57,21.9118643661,134.74,46.912,-4.5600000000000005,47.1331024228,25.642,0,25.642,21.27,-4.5600000000000005,21.7533100929,134.71
2022-03-26 08:30:00,55.0035,-3.9699999999999998,55.1465856808,37.4235,0,37.4235,17.58,-3.9699999999999998,18.0226884787,134.22,54.8635,-3.9699999999999998,55.0069498541,37.4235,0,37.4235,17.44,-3.9699999999999998,17.8861538627,134.19
2022-03-26 09:00:00,62.9145,-3.65,63.0202888779,50.3045,0,50.3045,12.61,-3.65,13.1276273561,134.22,62.8145,-3.64,62.9198777037,50.3045,0,50.3045,12.51,-3.64,13.0288027078,134.19
2022-03-26 09:30:00,74.686,-2.62,74.7319409356,69.316,0,69.316,5.37,-2.62,5.9750564851,133.92,74.656,-2.62,74.7019593853,69.316,0,69.316,5.34,-2.62,5.9481089432,133.89
2022-03-26 10:00:00,71.9145,-2.81,71.9693782817,68.9345,0,68.9345,2.98,-2.81,4.0959125967,133.45,71.8945,-2.8,71.949003678,68.9345,0,68.9345,2.96,-2.8,4.074506105,133.42
2022-03-26 10:30:00,74.2955,-2.3,74.3310925539,75.9055,0,75.9055,-1.6099999999999999,-2.3,2.8075077916,133.29,74.3155,-2.3,74.3510829797,75.9055,0,75.9055,-1.5899999999999999,-2.3,2.7960865509,133.26
2022-03-26 11:00:00,76.181,-1.73,76.2006408175,81.481,0,81.481,-5.3,-1.73,5.5752040321,133.29,76.231,-1.74,76.2508554772,81.481,0,81.481,-5.25,-1.74,5.5308317638,133.26
2022-03-26 11:30:00,77.12,-1.57,77.1359792833,85.37,0,85.37,-8.25,-1.57,8.3980592996,133.07,77.19,-1.58,77.206168795,85.37,0,85.37,-8.18,-1.58,8.3311943922,133.04
2022-03-26 12:00:00,77.98,-1.54,77.9952049808,87.61,0,87.61,-9.63,-1.54,9.7523586891,132.98,78.07,-1.55,78.0853853163,87.61,0,87.61,-9.54,-1.55,9.665096999,132.95
2022-03-26 12:30:00,77.9835,-1.51,77.9981177481,88.4035,0,88.4035,-10.42,-1.51,10.5288413418,132.98,78.0635,-1.51,78.0781027706,88.4035,0,88.4035,-10.34,-1.51,10.4496746361,132.95
2022-03-26 13:00:00,76.7995,-1.33,76.8110154877,87.4195,0,87.4195,-10.62,-1.33,10.7029575352,132.86,76.8895,-1.35,76.9013505099,87.4195,0,87.4195,-10.53,-1.35,10.6161857557,132.81
2022-03-26 13:30:00,74.6975,-1.5899999999999999,74.7144203367,86.2175,0,86.2175,-11.52,-1.5899999999999999,11.6292089155,132.99,74.7975,-1.6,74.8146109142,86.2175,0,86.2175,-11.42,-1.6,11.5315393595,132.98
2022-03-26 14:00:00,71.561,-2.05,71.5903570392,82.331,0,82.331,-10.77,-2.05,10.9633662714,132.99,71.651,-2.05,71.6803201793,82.331,0,82.331,-10.68,-2.05,10.8749666666,132.98
2022-03-26 14:30:00,68.2595,-2.62,68.3097631401,76.8795,0,76.8795,-8.62,-2.62,9.0093728972,133.34,68.3295,-2.62,68.3797116859,76.8795,0,76.8795,-8.55,-2.62,8.9424213723,133.33
2022-03-26 15:00:00,64.2595,-3.31,64.3446924015,69.2695,0,69.2695,-5.01,-3.31,6.004681507,133.59,64.2895,-3.3,64.3741392972,69.2695,0,69.2695,-4.98,-3.3,5.9741442902,133.58
2022-03-26 15:30:00,59.859,-4.05,59.9958530317,60.309,0,60.309,-0.45,-4.05,4.0749233122,134.31,59.869,-4.05,60.0058302251,60.309,0,60.309,-0.44,-4.05,4.0738311207,134.3
2022-03-26 16:00:00,55.7155,-3.07,55.8000164897,49.9055,0,49.9055,5.8100000000000005,-3.07,6.5712251521,134.31,55.6355,-3.35,55.7362661133,49.9055,0,49.9055,5.73,-3.35,6.6374241992,134.3
2022-03-26 16:30:00,53.0465,-3.1,53.1370037003,38.6065,0,38.6065,14.44,-3.1,14.7690080913,132.3,52.9265,-3.11,53.0177942039,38.6065,0,38.6065,14.32,-3.11,14.653822027,132.25
2022-03-26 17:00:00,49.5975,-2.54,49.6624969796,26.7975,0,26.7975,22.8,-2.54,22.9410461836,131.92,49.3875,-2.56,49.4538042647,26.7975,0,26.7975,22.59,-2.56,22.7345925849,131.9
2022-03-26 17:30:00,46.5635,-1.71,46.5948884777,16.7135,0,16.7135,29.85,-1.71,29.8989397805,131.79,46.3135,-1.73,46.3458000497,16.7135,0,16.7135,29.6,-1.73,29.6505126431,131.77
2022-03-26 18:00:00,49.807,-0.86,49.8144241059,16.127,0,16.127,33.68,-0.86,33.6909780208,131.27,49.527,-0.88,49.5348173409,16.127,0,16.127,33.4,-0.88,33.4115908032,131.24
2022-03-26 18:30:00,42.976,-3.39,43.1094963552,3.136,0,3.136,39.84,-3.39,39.9839680372,130.84,42.966,5.43,43.3077597666,3.136,0,3.136,39.83,5.43,40.1984303176,130.79
2022-03-26 19:00:00,43.4655,-5.93,43.8681500664,1.4955,0,1.4955,41.97,-5.93,42.3868588126,131.95,43.8255,12.9,45.6846194058,1.4955,0,1.4955,42.33,12.9,44.2519931754,131.92
2022-03-26 19:30:00,44.0455,-5.66,44.4076758033,1.5755,0,1.5755,42.47,-5.66,42.8454956792,133.45,44.3955,13.21,46.3191593215,1.5755,0,1.5755,42.82,13.21,44.81134343,133.38
2022-03-26 20:00:00,42.137,-6.48,42.6323488562,1.5070000000000001,0,1.5070000000000001,40.63,-6.48,41.1434964484,133.45,42.517,12.45,44.3023451862,1.5070000000000001,0,1.5070000000000001,41.01,12.45,42.8581684163,133.38
2022-03-26 20:30:00,40.2985,-7.29,40.9525725962,1.5185,0,1.5185,38.78,-7.29,39.4592511333,133.81,40.6785,11.75,42.3415028341,1.5185,0,1.5185,39.16,11.75,40.8848150295,133.74
2022-03-26 21:00:00,38.254,-5.12,38.5951151831,1.504,0,1.504,36.75,-5.12,37.1049444145,134.21,38.434,8.32,39.3242260699,1.504,0,1.504,36.93,8.32,37.8556112089,134.14
2022-03-26 21:30:00,37.38,9.33,38.5267867853,1.54,0,1.54,35.84,9.33,37.0345041819,134.11,36.35,-9.79,37.6452732757,1.54,0,1.54,34.81,-9.79,36.160478426,134.14
2022-03-26 22:00:00,35.591,8.83,36.6699901963,1.541,0,1.541,34.05,8.83,35.1762903104,132.19,34.581,-10.29,36.0794908639,1.541,0,1.541,33.04,-10.29,34.6052842786,132.14
2022-03-26 22:30:00,33.2385,8.37,34.276154718,1.5285000000000002,0,1.5285000000000002,31.71,8.37,32.7960515916,132.1,32.2685,-10.89,34.0565440444,1.5285000000000002,0,1.5285000000000002,30.74,-10.89,32.6119563964,132.07
2022-03-26 23:00:00,30.8545,7.91,31.8522883048,1.5845,0,1.5845,29.27,7.91,30.3199769129,132.66,29.924500000000002,-11.42,32.0295504222,1.5845,0,1.5845,28.34,-11.42,30.5544104836,132.63
2022-03-26 23:30:00,27.826,7.51,28.8216303494,1.496,0,1.496,26.33,7.51,27.3800840028,132.84,26.926,-11.77,29.38609154,1.496,0,1.496,25.43,-11.77,28.0217379904,132.81
2022-03-27 00:00:00,26.7385,7.24,27.7013534372,1.4685000000000001,0,1.4685000000000001,25.27,7.24,26.2866981571,132.67,25.8585,-12.08,28.540995467,1.4685000000000001,0,1.4685000000000001,24.39,-12.08,27.2176137823,132.63
2022-03-27 00:30:00,30.913,7.99,31.9288845562,1.4929999999999999,0,1.4929999999999999,29.42,7.99,30.4856769648,132.99,29.983,-11.28,32.0346482578,1.4929999999999999,0,1.4929999999999999,28.49,-11.28,30.6417770372,132.96
2022-03-27 01:00:00,31.729,7.98,32.7171184703,1.479,0,1.479,30.25,7.98,31.2848669487,132.83,30.779,-11.14,32.7329564965,1.479,0,1.479,29.3,-11.14,31.3462852664,132.81
2022-03-27 01:30:00,30.506,7.69,31.460326381,1.486,0,1.486,29.02,7.69,30.0216005569,0.003,29.586,-11.44,31.7207344808,1.486,0,1.486,28.1,-11.44,30.3394726388,0.003
2022-03-27 02:00:00,29.2745,7.43,30.2026695881,1.4845000000000002,0,1.4845000000000002,27.79,7.43,28.7661085307,0.003,28.3645,-11.75,30.7019113452,1.4845000000000002,0,1.4845000000000002,26.88,-11.75,29.3359318925,0.003
2022-03-27 02:30:00,30.2015,7.22,31.0525200628,1.5115,0,1.5115,28.69,7.22,29.5845314311,132.2,29.2715,-12.09,31.6699986146,1.5115,0,1.5115,27.76,-12.09,30.278469248,132.19
2022-03-27 03:00:00,29.2665,6.87,30.0620179338,1.4865,0,1.4865,27.78,6.87,28.6168708981,132.38,28.3565,-12.48,30.9813087562,1.4865,0,1.4865,26.87,-12.48,29.6268003672,132.44
2022-03-27 03:30:00,28.4165,6.84,29.2281212576,1.5065,0,1.5065,26.91,6.84,27.7656928601,132.59,27.5165,-12.48,30.2143702938,1.5065,0,1.5065,26.01,-12.48,28.8490987728,132.58
2022-03-27 04:00:00,27.266,6.36,27.9979348524,1.516,0,1.516,25.75,6.36,26.5238025177,132.96,26.396,-12.72,29.300976366,1.516,0,1.516,24.88,-12.72,27.9430277529,132.94
2022-03-27 04:30:00,26.352,6.52,27.1466075965,1.532,0,1.532,24.82,6.52,25.6620887692,133.18,25.482,-12.51,28.3871876733,1.532,0,1.532,23.95,-12.51,27.0204108037,133.12
2022-03-27 05:00:00,27.057,6.54,27.8361787787,1.387,0,1.387,25.67,6.54,26.49000755,132.99,26.187,-12.51,29.0216999674,1.387,0,1.387,24.8,-12.51,27.7766106644,132.99
2022-03-27 05:30:00,28.086,6.89,28.9187741096,1.466,0,1.466,26.62,6.89,27.4972089493,132.22,27.196,-12.12,29.7744322532,1.466,0,1.466,25.73,-12.12,28.44164728,132.19
2022-03-27 06:00:00,29.187,7.19,30.059558696,1.377,0,1.377,27.81,7.19,28.7244181838,131.94,28.277,-11.82,30.648019985,1.377,0,1.377,26.9,-11.82,29.3823484426,131.88
2022-03-27 06:30:00,32.4895,7.64,33.3756978991,2.4395,0,2.4395,30.05,7.64,31.0060010321,132.03,31.5495,-11.33,33.5222291957,2.4395,0,2.4395,29.11,-11.33,31.2371733676,131.99
2022-03-27 07:00:00,35.708,4.31,35.9671706421,6.868,0,6.868,28.84,4.31,29.1602760618,131.84,35.258,-2.15,35.3234916734,6.868,0,6.868,28.39,-2.15,28.4712943155,131.81
2022-03-27 07:30:00,41.475,2.8,41.5694073208,15.555,0,15.555,25.92,2.8,26.0707959219,131.77,41.265,2.73,41.3552067459,15.555,0,15.555,25.71,2.73,25.8545353855,131.73
2022-03-27 08:00:00,48.613,2.9699999999999998,48.7036412294,27.153,0,27.153,21.46,2.9699999999999998,21.6645447679,131.77,48.443,2.9,48.5297254165,27.153,0,27.153,21.29,2.9,21.4866028027,131.66
2022-03-27 08:30:00,55.963,3.38,56.0649780968,39.793,0,39.793,16.17,3.38,16.5194824374,133.49,55.843,3.32,55.9416039187,39.793,0,39.793,16.05,3.32,16.3897803524,133.49
2022-03-27 09:00:00,62.726,3.8,62.8409983689,51.616,0,51.616,11.11,3.8,11.741895077,134.5,62.646,3.73,62.7569455598,51.616,0,51.616,11.03,3.73,11.6436162767,134.49
2022-03-27 09:30:00,68.4685,4.36,68.607179597,61.7785,0,61.7785,6.69,4.36,7.9853428229,134.66,68.4185,4.29,68.5528645809,61.7785,0,61.7785,6.64,4.29,7.9052956934,134.63
2022-03-27 10:00:00,72.998,4.93,73.1642870805,70.468,0,70.468,2.5300000000000002,4.93,5.5412814402,134.49,72.988,4.85,73.1489620159,70.468,0,70.468,2.52,4.85,5.4656106704,134.46
2022-03-27 10:30:00,76.0785,5.47,76.2748914273,77.3485,0,77.3485,-1.27,5.47,5.6154964162,134.11,76.0885,5.4,76.2798782921,77.3485,0,77.3485,-1.26,5.4,5.5450518483,134.11
2022-03-27 11:00:00,78.6845,6.12,78.9221448026,82.2745,0,82.2745,-3.59,6.12,7.0952448865,134.11,78.7345,6.04,78.9658349557,82.2745,0,82.2745,-3.54,6.04,7.0009427937,134.11
2022-03-27 11:30:00,80.7705,6.7,81.0479097217,85.9705,0,85.9705,-5.2,6.7,8.4811555816,133.9,80.8105,6.61,81.0803861008,85.9705,0,85.9705,-5.16,6.61,8.385564978,133.89
2022-03-27 12:00:00,80.883,6.82,81.170019644,87.763,0,87.763,-6.88,6.82,9.6874558064,133.69,80.943,6.74,81.2231300123,87.763,0,87.763,-6.82,6.74,9.5885348203,133.67
2022-03-27 12:30:00,80.0695,6.62,80.3426986742,88.1395,0,88.1395,-8.07,6.62,10.4378781369,134.25,80.1395,6.54,80.4059143363,88.1395,0,88.1395,-8.0,6.54,10.3330344043,134.22
2022-03-27 13:00:00,77.955,6.39,78.2164568681,87.165,0,87.165,-9.21,6.39,11.2096476305,134.54,78.035,6.31,78.2897012703,87.165,0,87.165,-9.13,6.31,11.0983332082,134.54
2022-03-27 13:30:00,75.59,6.14,75.8389589855,84.3,0,84.3,-8.71,6.14,10.6566270461,134.4,75.67,6.06,75.9122684419,84.3,0,84.3,-8.63,6.06,10.5451647687,134.36
2022-03-27 14:00:00,72.7115,5.78,72.9408707944,78.8015,0,78.8015,-6.09,5.78,8.3962193873,134.53,72.7415,5.71,72.9652651763,78.8015,0,78.8015,-6.06,5.71,8.3263257203,134.47
2022-03-27 14:30:00,69.078,4.92,69.2529889896,70.508,0,70.508,-1.43,4.92,5.1236022484,134.53,69.098,4.85,69.2680020211,70.508,0,70.508,-1.4100000000000001,4.85,5.0508019165,134.54
2022-03-27 15:00:00,64.7065,4.75,64.8806106803,62.3765,0,62.3765,2.33,4.75,5.2906899361,134.65,64.6765,4.69,64.8463241229,62.3765,0,62.3765,2.3,4.69,5.2236098629,134.63
2022-03-27 15:30:00,62.2235,4.42,62.3802881706,54.2835,0,54.2835,7.94,4.42,9.0873538503,134.82,62.1435,4.35,62.2955623801,54.2835,0,54.2835,7.86,4.35,8.9834347551,134.81
2022-03-27 16:00:00,58.05,4.64,58.2351448869,44.2,0,44.2,13.85,4.64,14.6065772856,135.18,57.93,4.5600000000000005,58.1091946253,44.2,0,44.2,13.73,4.5600000000000005,14.4674289354,135.18
2022-03-27 16:30:00,54.171,4.86,54.388572706,33.351,0,33.351,20.82,4.86,21.3797100074,135.18,53.981,4.78,54.1922204841,33.351,0,33.351,20.63,4.78,21.1765270996,135.18
2022-03-27 17:00:00,50.836,5.24,51.1053470392,23.426,0,23.426,27.41,5.24,27.9063738239,135.52,50.606,5.15,50.8673739837,23.426,0,23.426,27.18,5.15,27.6636024408,135.51
2022-03-27 17:30:00,46.732,5.4,47.04295722,14.042,0,14.042,32.69,5.4,33.1330062023,135.6,46.472,5.31,46.7743827752,14.042,0,14.042,32.43,5.31,32.8618471788,135.59
2022-03-27 18:00:00,43.486,5.86,43.879058741,6.836,0,6.836,36.65,5.86,37.1155237064,135.7,43.176,5.76,43.5585189831,6.836,0,6.836,36.34,5.76,36.7936570621,135.67
2022-03-27 18:30:00,41.136,5.8,41.542875394,2.666,0,2.666,38.47,5.8,38.9047670601,135.48,40.836,5.7,41.2318917344,2.666,0,2.666,38.17,5.7,38.5932494097,135.45
2022-03-27 19:00:00,40.889,5.87,41.3081979878,1.309,0,1.309,39.58,5.87,40.0129141653,135.34,40.559,5.77,40.9673697105,1.309,0,1.309,39.25,5.77,39.6718464405,135.31
2022-03-27 19:30:00,41.314,5.83,41.7233207691,1.294,0,1.294,40.02,5.83,40.4424195616,135.18,40.994,5.73,41.3925227064,1.294,0,1.294,39.7,5.73,40.1113811779,135.13
2022-03-27 20:00:00,39.5865,4.8,39.8764464597,1.2965,0,1.2965,38.29,4.8,38.5896890374,134.99,39.2765,4.72,39.5590931677,1.2965,0,1.2965,37.98,4.72,38.2721674327,134.96
2022-03-27 20:30:00,38.1595,4.02,38.3706637974,1.3595000000000002,0,1.3595000000000002,36.8,4.02,37.0189194872,134.75,37.8795,3.93,38.0828231654,1.3595000000000002,0,1.3595000000000002,36.52,3.93,36.7308494321,134.72
2022-03-27 21:00:00,35.638,3.26,35.7867942683,1.298,0,1.298,34.34,3.26,34.4943937474,134.66,35.358,3.19,35.5016093156,1.298,0,1.298,34.06,3.19,34.2090587418,134.63
2022-03-27 21:30:00,33.499,2.66,33.6044431735,1.369,0,1.369,32.13,2.66,32.2399209056,133.88,33.239,2.6,33.3405327042,1.369,0,1.369,31.87,2.6,31.9758799723,133.83
2022-03-27 22:00:00,30.24,1.71,30.288309626,1.3599999999999999,0,1.3599999999999999,28.88,1.71,28.9305807062,133.39,30.02,1.65,30.0653105755,1.3599999999999999,0,1.3599999999999999,28.66,1.65,28.7074572193,133.37
2022-03-27 22:30:00,29.2025,1.01,29.2199607503,1.2925,0,1.2925,27.91,1.01,27.9282688329,133.82,28.9825,0.97,28.9987276661,1.2925,0,1.2925,27.69,0.97,27.706984679,133.81
2022-03-27 23:00:00,27.6895,0.85,27.7025433896,1.2795,0,1.2795,26.41,0.85,26.4236749904,134.29,27.4795,0.8,27.4911425781,1.2795,0,1.2795,26.2,0.8,26.2122108949,134.25
2022-03-27 23:30:00,1.2795,0.0,1.2795,1.2795,0,1.2795,0.0,0.0,0.0,133.2,1.2795,0.0,1.2795,1.2795,0,1.2795,0.0,0.0,0.0,133.17
2022-03-28 00:00:00,1.2795,0.0,1.2795,1.2795,0,1.2795,0.0,0.0,0.0,133.36,1.2795,0.0,1.2795,1.2795,0,1.2795,0.0,0.0,0.0,133.32
2022-03-28 00:30:00,27.6,0.84,27.61277965,1.29,0,1.29,26.31,0.84,26.3234059346,134.27,27.39,0.8,27.4016806054,1.29,0,1.29,26.1,0.8,26.112257658,134.25
2022-03-28 01:00:00,27.402,0.84,27.4148719494,1.282,0,1.282,26.12,0.84,26.1335034008,134.27,27.182,0.79,27.1934776003,1.282,0,1.282,25.9,0.79,25.9120454615,134.25
2022-03-28 01:30:00,29.3175,1.2,29.3420484331,1.2875,0,1.2875,28.03,1.2,28.0556750052,134.27,29.0875,1.15,29.1102242563,1.2875,0,1.2875,27.8,1.15,27.8237758042,134.24
2022-03-28 02:00:00,30.185,1.34,30.2147286104,1.2850000000000001,0,1.2850000000000001,28.9,1.34,28.931049065,134.27,29.955,1.29,29.9827637986,1.2850000000000001,0,1.2850000000000001,28.67,1.29,28.6990069515,134.24
2022-03-28 02:30:00,30.0415,1.43,30.0755153281,1.3115,0,1.3115,28.73,1.43,28.7655662207,134.14,29.8115,1.37,29.8429628598,1.3115,0,1.3115,28.5,1.37,28.5329090701,134.12
2022-03-28 03:00:00,28.897,1.1,28.9179288505,1.317,0,1.317,27.58,1.1,27.6019274689,134.14,28.687,1.06,28.7065771035,1.317,0,1.317,27.37,1.06,27.3905184325,134.12
2022-03-28 03:30:00,28.688,0.93,28.7030702887,1.328,0,1.328,27.36,0.93,27.3758013581,134.3,28.468,0.88,28.4815979889,1.328,0,1.328,27.14,0.88,27.1542630171,134.27
2022-03-28 04:00:00,28.196,0.89,28.2100428217,1.3559999999999999,0,1.3559999999999999,26.84,0.89,26.8547519073,134.3,27.976,0.84,27.9886079682,1.3559999999999999,0,1.3559999999999999,26.62,0.84,26.6332498956,134.27
2022-03-28 04:30:00,28.5495,0.81,28.560988257600002,1.3395000000000001,0,1.3395000000000001,27.21,0.81,27.2220535596,134.3,28.3195,0.77,28.3299661181,1.3395000000000001,0,1.3395000000000001,26.98,0.77,26.9909855322,134.27
2022-03-28 05:00:00,28.428,0.8300000000000001,28.4401139941,1.328,0,1.328,27.1,0.8300000000000001,27.1127073528,134.45,28.218,0.79,28.2290563781,1.328,0,1.328,26.89,0.79,26.9016021828,134.41
2022-03-28 05:30:00,31.222,1.18,31.2442904224,1.3519999999999999,0,1.3519999999999999,29.87,1.18,29.8932985801,133.76,30.962,1.13,30.982613576,1.3519999999999999,0,1.3519999999999999,29.61,1.13,29.6315541273,133.73
2022-03-28 06:00:00,32.5895,1.17,32.6104954003,1.3395000000000001,0,1.3395000000000001,31.25,1.17,31.2718947299,133.76,32.3395,1.12,32.3588884273,1.3395000000000001,0,1.3395000000000001,31.0,1.12,31.02022566,133.73
2022-03-28 06:30:00,36.537,2.36,36.6131392945,2.557,0,2.557,33.98,2.36,34.0618554985,133.95,36.257,2.3,36.3298781859,2.557,0,2.557,33.7,2.3,33.7783954622,133.92
2022-03-28 07:00:00,46.5785,4.86,46.8313598164,10.9885,0,10.9885,35.59,4.86,35.920296491,133.45,46.2885,4.77,46.5336236742,10.9885,0,10.9885,35.3,4.77,35.6208211584,133.43
2022-03-28 07:30:00,50.545,6.53,50.9650657313,11.675,0,11.675,38.87,6.53,39.4146901548,134.12,50.225,6.42,50.6336550626,11.675,0,11.675,38.55,6.42,39.0809275734,134.09
2022-03-28 08:00:00,55.1535,7.38,55.6450623349,15.2135,0,15.2135,39.94,7.38,40.6161051801,134.42,54.8335,7.28,55.3146555829,15.2135,0,15.2135,39.62,7.28,40.2832818921,134.41
2022-03-28 08:30:00,52.626,7.59,53.1705179211,13.536,0,13.536,39.09,7.59,39.8200477147,133.97,52.316,7.48,52.8480298214,13.536,0,13.536,38.78,7.48,39.4947945937,133.94
2022-03-28 09:00:00,63.0675,8.03,63.576650244,29.8775,0,29.8775,33.19,8.03,34.1475767808,133.85,62.7975,7.91,63.2937130073,29.8775,0,29.8775,32.92,7.91,33.8569712172,133.83
2022-03-28 09:30:00,67.739,8.22,68.235918115,39.379,0,39.379,28.36,8.22,29.5272416592,133.95,67.519,8.11,68.004319429,39.379,0,39.379,28.14,8.11,29.2853495796,133.91
2022-03-28 10:00:00,65.612,7.8100000000000005,66.0751893225,38.512,0,38.512,27.1,7.8100000000000005,28.2029448817,133.84,65.392,7.71,65.8449524565,38.512,0,38.512,26.88,7.71,27.9638784864,133.8
2022-03-28 10:30:00,67.2095,7.84,67.66522364,41.4995,0,41.4995,25.71,7.84,26.878796476,134.13,67.0095,7.73,67.4538804684,41.4995,0,41.4995,25.51,7.73,26.6554497242,134.11
2022-03-28 11:00:00,68.4335,7.82,68.8788525039,42.7435,0,42.7435,25.69,7.82,26.8538358526,134.36,68.2135,7.72,68.6489619896,42.7435,0,42.7435,25.47,7.72,26.6142687294,134.35
2022-03-28 11:30:00,68.7885,8.06,69.2590884451,44.7385,0,44.7385,24.05,8.06,25.3646624263,134.15,68.5885,7.95,69.0476996883,44.7385,0,44.7385,23.85,7.95,25.1401073983,134.14
2022-03-28 12:00:00,73.0625,8.06,73.5057311116,50.4625,0,50.4625,22.6,8.06,23.9942409757,134.15,72.8925,7.95,73.3247506389,50.4625,0,50.4625,22.43,7.95,23.7972141227,134.14
2022-03-28 12:30:00,75.738,7.84,76.14269659,55.378,0,55.378,20.36,7.84,21.8173142252,134.15,75.568,7.75,75.9643674626,55.378,0,55.378,20.19,7.75,21.6263404209,134.14
2022-03-28 13:00:00,74.4005,7.65,74.792759678,51.2905,0,51.2905,23.11,7.65,24.3432660093,134.25,74.1905,7.54,74.5726618155,51.2905,0,51.2905,22.9,7.54,24.1093674741,134.23
2022-03-28 13:30:00,72.6525,7.24,73.0123507103,46.6725,0,46.6725,25.98,7.24,26.9699462365,134.46,72.4325,7.14,72.7835603433,46.6725,0,46.6725,25.76,7.14,26.7312027414,134.42
2022-03-28 14:00:00,70.1545,7.15,70.5179152432,41.2045,0,41.2045,28.95,7.15,29.8198759219,134.46,69.9245,7.05,70.27900255590001,41.2045,0,41.2045,28.72,7.05,29.5726376909,134.42
2022-03-28 14:30:00,67.078,7.15,67.4579912538,37.938,0,37.938,29.14,7.15,30.0043680153,134.46,66.838,7.05,67.2087847234,37.938,0,37.938,28.9,7.05,29.7474788848,134.42
2022-03-28 15:00:00,58.504,7.07,58.9296437797,27.384,0,27.384,31.12,7.07,31.9129957854,134.27,58.244,6.96,58.6583765203,27.384,0,27.384,30.86,6.96,31.6351260468,134.25
2022-03-28 15:30:00,60.2075,7.33,60.6520564882,27.2275,0,27.2275,32.98,7.33,33.7847495181,134.47,59.9375,7.23,60.3719869331,27.2275,0,27.2275,32.71,7.23,33.4995074591,134.44
2022-03-28 16:00:00,57.2245,7.62,57.7296093894,23.1845,0,23.1845,34.04,7.62,34.8824597757,134.47,56.9445,7.5,57.4362784331,23.1845,0,23.1845,33.76,7.5,34.5830536535,134.44
2022-03-28 16:30:00,55.8775,7.68,56.402813815,21.7175,0,21.7175,34.16,7.68,35.0126834162,134.31,55.5975,7.57,56.1104883801,21.7175,0,21.7175,33.88,7.57,34.7154043618,134.27
2022-03-28 17:00:00,58.634,7.48,59.1091901146,24.954,0,24.954,33.68,7.48,34.5006202843,134.31,58.374,7.37,58.8374096643,24.954,0,24.954,33.42,7.37,34.2229937323,134.27
2022-03-28 17:30:00,64.879,7.8100000000000005,65.3473851122,30.009,0,30.009,34.87,7.8100000000000005,35.7339194604,134.31,64.599,7.7,65.0562894807,30.009,0,30.009,34.59,7.7,35.4366773273,134.27
2022-03-28 18:00:00,63.787,8.19,64.3106326279,25.187,0,25.187,38.6,8.19,39.4592967499,134.15,63.477,8.07,63.9879240873,25.187,0,25.187,38.29,8.07,39.1311768287,134.11
2022-03-28 18:30:00,60.36,7.86,60.8696081801,19.31,0,19.31,41.05,7.86,41.7957186803,133.92,60.03,7.75,60.5282033436,19.31,0,19.31,40.72,7.75,41.4509457069,133.91
2022-03-28 19:00:00,57.5585,8.09,58.1242550253,13.9085,0,13.9085,43.65,8.09,44.3933621164,133.92,57.1985,7.96,57.7497186335,13.9085,0,13.9085,43.29,7.96,44.0157437742,133.91
2022-03-28 19:30:00,55.221,8.31,55.8427698185,10.191,0,10.191,45.03,8.31,45.7903592473,133.85,54.861,8.2,55.4704364594,10.191,0,10.191,44.67,8.2,45.4163946169,133.82
2022-03-28 20:00:00,55.3375,8.29,55.9550087682,10.3875,0,10.3875,44.95,8.29,45.7080583705,133.64,54.9875,8.16,55.5896641135,10.3875,0,10.3875,44.6,8.16,45.3403308325,133.62
2022-03-28 20:30:00,53.561,7.57,54.0933047706,10.381,0,10.381,43.18,7.57,43.8385367,133.64,53.221,7.46,53.741291769,10.381,0,10.381,42.84,7.46,43.4846777613,133.62
2022-03-28 21:00:00,44.549,6.46,45.0149419749,1.249,0,1.249,43.3,6.46,43.7792370879,133.18,44.199,6.37,44.6556659451,1.249,0,1.249,42.95,6.37,43.4198042372,133.15
2022-03-28 21:30:00,42.4195,5.58,42.7849316962,1.0495,0,1.0495,41.37,5.58,41.7446200126,133.1,42.0995,5.48,42.4546617022,1.0495,0,1.0495,41.05,5.48,41.4141630363,133.07
2022-03-28 22:00:00,39.479,4.75,39.7637264476,0.9490000000000001,0,0.9490000000000001,38.53,4.75,38.8216872379,133.64,39.179,4.66,39.455159878,0.9490000000000001,0,0.9490000000000001,38.23,4.66,38.5129653493,133.62
2022-03-28 22:30:00,37.0345,3.1,37.1640174127,0.8845000000000001,0,0.8845000000000001,36.15,3.1,36.282674929,134.0,36.7345,3.04,36.8600744743,0.8845000000000001,0,0.8845000000000001,35.85,3.04,35.9786617316,133.93
2022-03-28 23:00:00,34.007,2.38,34.090181123,0.977,0,0.977,33.03,2.38,33.11563528,132.41,33.737,2.32,33.8166759011,0.977,0,0.977,32.76,2.32,32.8420462213,132.38
2022-03-28 23:30:00,31.3035,2.21,31.3814150772,0.9035000000000001,0,0.9035000000000001,30.4,2.21,30.4802247367,132.48,31.0735,2.14,31.1471026301,0.9035000000000001,0,0.9035000000000001,30.17,2.14,30.2458013615,132.38
2022-03-29 00:00:00,29.672,2.11,29.7469273035,0.892,0,0.892,28.78,2.11,28.8572434581,132.85,29.432,2.05,29.5033070011,0.892,0,0.892,28.54,2.05,28.6135300164,132.84
2022-03-29 00:30:00,29.782,1.99,29.848410745,1.002,0,1.002,28.78,1.99,28.8487174758,133.31,29.562,1.9300000000000002,29.624934497799998,1.002,0,1.002,28.56,1.9300000000000002,28.6251375543,133.28
2022-03-29 01:00:00,30.6685,1.9300000000000002,30.7291684276,1.0585,0,1.0585,29.61,1.9300000000000002,29.6728326925,133.45,30.4185,1.88,30.4765408511,1.0585,0,1.0585,29.36,1.88,29.4201291636,133.41
2022-03-29 01:30:00,33.774,2.27,33.8501990541,0.984,0,0.984,32.79,2.27,32.8684803421,133.37,33.514,2.2,33.5861310067,0.984,0,0.984,32.53,2.2,32.6043079976,133.33
2022-03-29 02:00:00,34.275,2.32,34.3534281404,1.025,0,1.025,33.25,2.32,33.3308400734,133.37,33.995,2.26,34.0700399912,1.025,0,1.025,32.97,2.26,33.04736752,133.33
2022-03-29 02:30:00,34.063,2.19,34.1333278337,1.023,0,1.023,33.04,2.19,33.1125006606,133.12,33.803,2.13,33.8700414673,1.023,0,1.023,32.78,2.13,32.8491293644,133.07
2022-03-29 03:00:00,32.6745,1.9100000000000001,32.7302772712,1.0645,0,1.0645,31.61,1.9100000000000001,31.6676522654,133.24,32.4145,1.85,32.4672498104,1.0645,0,1.0645,31.35,1.85,31.4045378887,133.18
2022-03-29 03:30:00,30.7145,1.92,30.7744522331,1.0345,0,1.0345,29.68,1.92,29.7420375899,133.32,30.4845,1.8599999999999999,30.5411908781,1.0345,0,1.0345,29.45,1.8599999999999999,29.5086783845,133.25
