Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-29 04:00:00,30.3355,1.97,30.3993990113,1.0655000000000001,0,1.0655000000000001,29.27,1.97,29.3362199337,133.23,30.0955,1.9100000000000001,30.1560478221,1.0655000000000001,0,1.0655000000000001,29.03,1.9100000000000001,29.0927654237,133.15
2022-03-29 04:30:00,30.3455,1.96,30.4087318093,1.0555,0,1.0555,29.29,1.96,29.3555054462,133.23,30.1155,1.9,30.1753763895,1.0555,0,1.0555,29.06,1.9,29.1220466314,133.15
2022-03-29 05:00:00,31.349,1.97,31.4108373177,1.029,0,1.029,30.32,1.97,30.3839316087,133.23,31.099,1.92,31.1582124166,1.029,0,1.029,30.07,1.92,30.1312346246,133.15
2022-03-29 05:30:00,33.044,2.26,33.1211946644,1.014,0,1.014,32.03,2.26,32.1096325111,134.1,32.774,2.18,32.8464225754,1.014,0,1.014,31.76,2.18,31.8347294633,134.05
2022-03-29 06:00:00,34.922,3.29,35.0766330197,0.9420000000000001,0,0.9420000000000001,33.98,3.29,34.1389000994,134.1,34.642,3.22,34.7913288622,0.9420000000000001,0,0.9420000000000001,33.7,3.22,33.8534843111,134.05
2022-03-29 06:30:00,38.7725,4.48,39.0304644637,0.9125000000000001,0,0.9125000000000001,37.86,4.48,38.1241393345,135.83,38.4525,4.41,38.7045585978,0.9125000000000001,0,0.9125000000000001,37.54,4.41,37.7981441343,135.79
2022-03-29 07:00:00,41.196,5.79,41.6008956154,0.926,0,0.926,40.27,5.79,40.6841123782,134.91,40.866,5.69,41.2602236543,0.926,0,0.926,39.94,5.69,40.3432732931,134.88
2022-03-29 07:30:00,45.3085,7.65,45.949784246,2.2585,0,2.2585,43.05,7.65,43.7244210939,134.35,44.9585,7.54,45.5863830793,2.2585,0,2.2585,42.7,7.54,43.3605996269,134.32
2022-03-29 08:00:00,54.763,9.06,55.507384815,11.773,0,11.773,42.99,9.06,43.934311193,133.73,54.413,8.93,55.1409055874,11.773,0,11.773,42.64,8.93,43.5650605417,133.73
2022-03-29 08:30:00,55.7565,9.76,56.6042833384,13.5565,0,13.5565,42.2,9.76,43.3139423281,133.31,55.4265,9.64,56.2585682563,13.5565,0,13.5565,41.87,9.64,42.9654105066,133.28
2022-03-29 09:00:00,57.2975,10.05,58.1722099138,16.0475,0,16.0475,41.25,10.05,42.4566249247,133.31,56.9675,9.92,57.8247564305,16.0475,0,16.0475,40.92,9.92,42.1052585789,133.28
2022-03-29 09:30:00,51.3815,9.79,52.3058566726,8.8115,0,8.8115,42.57,9.79,43.6812202211,133.11,51.0215,9.65,51.9260624566,8.8115,0,8.8115,42.21,9.65,43.2990369408,133.08
2022-03-29 10:00:00,52.8285,9.75,53.7206935198,12.4085,0,12.4085,40.42,9.75,41.5793085561,133.11,52.5085,9.63,53.3842624024,12.4085,0,12.4085,40.1,9.63,41.2401127545,133.08
2022-03-29 10:30:00,54.8305,9.44,55.6371937668,14.3905,0,14.3905,40.44,9.44,41.527186276,133.25,54.5105,9.32,55.3015100178,14.3905,0,14.3905,40.12,9.32,41.1883090209,133.22
2022-03-29 11:00:00,56.006,9.49,56.8043320179,16.846,0,16.846,39.16,9.49,40.2934945121,133.25,55.686,9.36,56.4671603324,16.846,0,16.846,38.84,9.36,39.9519110932,133.22
2022-03-29 11:30:00,60.457,9.83,61.2509408009,24.797,0,24.797,35.66,9.83,36.9900594755,133.39,60.167,9.69,60.9423004899,24.797,0,24.797,35.37,9.69,36.6733281828,133.35
2022-03-29 12:00:00,54.809,9.83,55.6835288124,16.309,0,16.309,38.5,9.83,39.7351091605,133.51,54.509,9.72,55.368849374,16.309,0,16.309,38.2,9.72,39.4172348092,133.46
2022-03-29 12:30:00,53.803,9.57,54.6474858434,16.143,0,16.143,37.66,9.57,38.85692345,133.37,53.503,9.44,54.3294083255,16.143,0,16.143,37.36,9.44,38.5341822283,133.32
2022-03-29 13:00:00,54.752,9.42,55.5564389068,18.222,0,18.222,36.53,9.42,37.7250222001,133.37,54.452,9.3,55.2404770436,18.222,0,18.222,36.23,9.3,37.4045839437,133.32
2022-03-29 13:30:00,56.4675,8.62,57.1216505036,21.8475,0,21.8475,34.62,8.62,35.6770066009,133.37,56.1875,8.49,56.8253047176,21.8475,0,21.8475,34.34,8.49,35.3739409735,133.4
2022-03-29 14:00:00,56.802,8.36,57.4139077576,26.142,0,26.142,30.66,8.36,31.77932032,133.86,56.562,8.26,57.1619405199,26.142,0,26.142,30.42,8.26,31.5214847366,133.84
2022-03-29 14:30:00,55.5445,8.63,56.2109275875,24.3445,0,24.3445,31.2,8.63,32.3715446032,134.63,55.2845,8.52,55.9371642135,24.3445,0,24.3445,30.94,8.52,32.0916500043,134.6
2022-03-29 15:00:00,54.9155,8.37,55.5496988313,24.1255,0,24.1255,30.79,8.37,31.9073815911,135.55,54.6755,8.25,55.2944192505,24.1255,0,24.1255,30.55,8.25,31.6443517867,135.52
2022-03-29 15:30:00,54.301,8.53,54.9668945912,21.631,0,21.631,32.67,8.53,33.7652158293,135.69,54.031,8.42,54.6831359836,21.631,0,21.631,32.4,8.42,33.4762064756,135.66
2022-03-29 16:00:00,54.007,9.01,54.7534122133,17.587,0,17.587,36.42,9.01,37.5179490378,135.81,53.717,8.88,54.4460328123,17.587,0,17.587,36.13,8.88,37.2052590369,135.77
2022-03-29 16:30:00,55.4875,9.17,56.2401240775,16.9675,0,16.9675,38.52,9.17,39.5964556495,135.16,55.1675,9.05,55.9048795388,16.9675,0,16.9675,38.2,9.05,39.2573878397,135.15
2022-03-29 17:00:00,60.9275,9.79,61.7090297789,22.7775,0,22.7775,38.15,9.79,39.3861219213,135.24,60.6175,9.66,61.3823827026,22.7775,0,22.7775,37.84,9.66,39.0535683389,135.22
2022-03-29 17:30:00,61.359,10.08,62.181454478,18.809,0,18.809,42.55,10.08,43.7276674429,135.05,61.019,9.95,61.8249210351,18.809,0,18.809,42.21,9.95,43.3668836787,135.02
2022-03-29 18:00:00,61.7995,10.2,62.6355985064,17.6695,0,17.6695,44.13,10.2,45.2934531693,134.88,61.4595,10.06,62.2773934927,17.6695,0,17.6695,43.79,10.06,44.9306988595,134.86
2022-03-29 18:30:00,61.0325,9.79,61.8127022241,15.7225,0,15.7225,45.31,9.79,46.3555843454,134.88,60.6625,9.66,61.4268223682,15.7225,0,15.7225,44.94,9.66,45.9665008457,134.86
2022-03-29 19:00:00,54.4905,9.35,55.2868618231,6.5305,0,6.5305,47.96,9.35,48.8629112927,134.73,54.1005,9.22,54.8805293365,6.5305,0,6.5305,47.57,9.22,48.4552711271,134.69
2022-03-29 19:30:00,59.3765,9.22,60.0880782872,13.3765,0,13.3765,46.0,9.22,46.9149059468,134.73,59.0165,9.1,59.7139621215,13.3765,0,13.3765,45.64,9.1,46.5383669675,134.62
2022-03-29 20:00:00,57.418,9.03,58.1237268592,11.498,0,11.498,45.92,9.03,46.7994369624,134.81,57.048,8.9,57.7380663341,11.498,0,11.498,45.55,8.9,46.411340209,134.77
2022-03-29 20:30:00,49.279,8.4,49.9897973691,1.549,0,1.549,47.73,8.4,48.4635213331,134.57,48.889,8.28,49.585206675,1.549,0,1.549,47.34,8.28,48.0586516665,134.54
2022-03-29 21:00:00,46.796,7.61,47.4107341854,1.246,0,1.246,45.55,7.61,46.1813230646,134.57,46.436,7.5,47.0377730765,1.246,0,1.246,45.19,7.5,45.8081444724,134.54
2022-03-29 21:30:00,44.8635,6.59,45.3449195859,1.2935,0,1.2935,43.57,6.59,44.0655534403,135.34,44.5135,6.49,44.9841281148,1.2935,0,1.2935,43.22,6.49,43.7045592587,135.31
2022-03-29 22:00:00,41.863,5.65,42.242552823,1.283,0,1.283,40.58,5.65,40.9714400528,135.34,41.533,5.55,41.9021788097,1.283,0,1.283,40.25,5.55,40.6308380421,135.31
2022-03-29 22:30:00,39.0455,4.33,39.2848567549,1.2955,0,1.2955,37.75,4.33,37.99751834,135.67,38.7355,4.26,38.9690461809,1.2955,0,1.2955,37.44,4.26,37.6815764001,135.62
2022-03-29 23:00:00,35.6395,4.05,35.8688787147,1.3094999999999999,0,1.3094999999999999,34.33,4.05,34.5680690812,134.81,35.2795,1.72,35.3214031467,1.3094999999999999,0,1.3094999999999999,33.97,1.72,34.013516431,134.77
2022-03-29 23:30:00,31.7345,9.14,33.0245074187,1.2745,0,1.2745,30.46,9.14,31.8017483796,133.59,30.7745,-10.4,32.4843015971,1.2745,0,1.2745,29.5,-10.4,31.2795460325,133.56
2022-03-30 00:00:00,29.7145,8.92,31.0244727634,1.2945,0,1.2945,28.42,8.92,29.7869568771,133.59,28.7845,-10.69,30.7054317711,1.2945,0,1.2945,27.49,-10.69,29.495358957,133.56
2022-03-30 00:30:00,29.908,8.48,31.086956493,1.318,0,1.318,28.59,8.48,29.821108296,133.75,28.988,-10.7,30.8997434294,1.318,0,1.318,27.67,-10.7,29.6667979398,133.72
2022-03-30 01:00:00,29.87,8.49,31.0531318871,1.3,0,1.3,28.57,8.49,29.8047814956,132.28,28.94,-10.68,30.847787603,1.3,0,1.3,27.64,-10.68,29.631604749,132.27
2022-03-30 01:30:00,32.9555,9.18,34.2101940984,1.2955,0,1.2955,31.66,9.18,32.9640410144,132.28,31.985500000000002,-9.95,33.4973836329,1.2955,0,1.2955,30.69,-9.95,32.2626502321,132.27
2022-03-30 02:00:00,33.9445,9.56,35.2650348114,1.3645,0,1.3645,32.58,9.56,33.9536448706,132.19,32.9645,-9.56,34.3227600908,1.3645,0,1.3645,31.6,-9.56,33.0144453232,132.17
2022-03-30 02:30:00,34.045,9.51,35.3482973423,1.345,0,1.345,32.7,9.51,34.0548102329,132.03,33.065,-9.71,34.46125832,1.345,0,1.345,31.72,-9.71,33.1729181713,132.0
2022-03-30 03:00:00,32.8885,9.29,34.1753936664,1.3685,0,1.3685,31.52,9.29,32.8605310365,132.47,31.9185,-10.0,33.448327944,1.3685,0,1.3685,30.55,-10.0,32.1450229429,132.45
2022-03-30 03:30:00,32.426,8.9,33.625220832,1.476,0,1.476,30.95,8.9,32.2042310885,132.69,31.466,-10.53,33.1811702024,1.476,0,1.476,29.99,-10.53,31.784917807,132.64
2022-03-30 04:00:00,31.583,8.71,32.7620205268,1.333,0,1.333,30.25,8.71,31.4789866419,133.12,30.633,-10.73,32.4578740678,1.333,0,1.333,29.3,-10.73,31.2029309521,133.08
2022-03-30 04:30:00,31.73,8.72,32.9064021127,1.44,0,1.44,30.29,8.72,31.520191941,133.32,30.77,-10.72,32.5839116743,1.44,0,1.44,29.33,-10.72,31.2276688211,133.28
2022-03-30 05:00:00,31.421,8.68,32.5978778604,1.411,0,1.411,30.01,8.68,31.240078425,133.15,30.471,-10.8,32.3283442354,1.411,0,1.411,29.06,-10.8,31.0019934843,133.12
2022-03-30 05:30:00,33.053,8.68,34.1737210295,1.423,0,1.423,31.63,8.68,32.7993795673,133.24,32.073,-10.82,33.8489250789,1.423,0,1.423,30.65,-10.82,32.5037674739,133.22
2022-03-30 06:00:00,34.7505,9.01,35.8995452652,1.3505,0,1.3505,33.4,9.01,34.5939315488,133.38,33.7505,-10.5,35.3460924325,1.3505,0,1.3505,32.4,-10.5,34.0589195366,133.33
2022-03-30 06:30:00,38.919,10.28,40.2537819465,1.399,0,1.399,37.52,10.28,38.9028122377,133.38,37.849,-9.05,38.9159260586,1.399,0,1.399,36.45,-9.05,37.5566904825,133.33
2022-03-30 07:00:00,43.65,11.93,45.2509381118,2.66,0,2.66,40.99,11.93,42.6908069729,132.69,42.54,-7.42,43.1822648781,2.66,0,2.66,39.88,-7.42,40.5644031141,132.66
2022-03-30 07:30:00,54.1895,13.88,55.938862253799996,11.4695,0,11.4695,42.72,13.88,44.9182902613,132.69,53.0595,-5.31,53.3245406942,11.4695,0,11.4695,41.59,-5.31,41.9276066572,132.66
2022-03-30 08:00:00,58.372,15.34,60.354005534,13.632,0,13.632,44.74,15.34,47.2967567598,132.04,57.202,-4.47,57.3763862926,13.632,0,13.632,43.57,-4.47,43.7986963276,132.01
2022-03-30 08:30:00,60.325,14.15,61.9623121341,17.115,0,17.115,43.21,14.15,45.4678633762,131.77,59.275,-5.04,59.4888832052,17.115,0,17.115,42.16,-5.04,42.4601837019,131.75
2022-03-30 09:00:00,56.382,13.99,58.0917380012,12.572,0,12.572,43.81,13.99,45.9895227199,133.97,55.312,-5.18,55.5540254527,12.572,0,12.572,42.74,-5.18,43.0527583321,133.93
2022-03-30 09:30:00,60.2635,13.69,61.7989120636,19.4935,0,19.4935,40.77,13.69,43.0070808123,133.9,59.2435,-5.45,59.4936533779,19.4935,0,19.4935,39.75,-5.45,40.1218768255,133.86
2022-03-30 10:00:00,67.4675,13.4,68.7853440513,34.8175,0,34.8175,32.65,13.4,35.2928108827,133.9,66.5375,-5.82,66.7915511592,34.8175,0,34.8175,31.72,-5.82,32.2495085234,133.86
2022-03-30 10:30:00,72.0785,9.57,72.7110381046,46.9985,0,46.9985,25.08,9.57,26.8438316937,134.2,71.4985,-1.97,71.5256345812,46.9985,0,46.9985,24.5,-1.97,24.5790744333,134.16
2022-03-30 11:00:00,76.5065,5.11,76.6769629175,57.7065,0,57.7065,18.8,5.11,19.4820969097,134.01,76.3465,5.02,76.5113616547,57.7065,0,57.7065,18.64,5.02,19.3041446327,133.97
2022-03-30 11:30:00,80.0265,5.5,80.2152772373,66.1265,0,66.1265,13.9,5.5,14.9485785277,133.21,79.9165,5.41,80.0994074401,66.1265,0,66.1265,13.79,5.41,14.8132440741,133.19
2022-03-30 12:00:00,82.9985,5.5600000000000005,83.1845214102,72.4585,0,72.4585,10.54,5.5600000000000005,11.916593473,133.32,82.8985,5.48,83.079430079,72.4585,0,72.4585,10.44,5.48,11.790843905300001,133.3
2022-03-30 12:30:00,84.042,5.97,84.2537753694,74.442,0,74.442,9.6,5.97,11.3049060146,133.32,83.952,5.88,84.1576657471,74.442,0,74.442,9.51,5.88,11.1809883284,133.3
2022-03-30 13:00:00,81.953,5.21,82.1184407365,69.733,0,69.733,12.22,5.21,13.2842952391,133.32,81.853,5.12,82.0129746382,69.733,0,69.733,12.12,5.12,13.1570817433,133.3
2022-03-30 13:30:00,80.013,4.8,80.1568472995,66.553,0,66.553,13.46,4.8,14.2902624189,133.45,79.893,4.72,80.0323050337,66.553,0,66.553,13.34,4.72,14.1504063546,133.43
2022-03-30 14:00:00,76.0755,5.32,76.2612883464,62.7855,0,62.7855,13.29,5.32,14.3152541018,133.45,75.9555,5.23,76.1353458011,62.7855,0,62.7855,13.17,5.23,14.1704551797,133.43
2022-03-30 14:30:00,76.373,4.71,76.5180973953,62.603,0,62.603,13.77,4.71,14.5532470604,133.74,76.253,4.63,76.3934349863,62.603,0,62.603,13.65,4.63,14.4138613841,133.73
2022-03-30 15:00:00,76.665,4.79,76.8144929359,62.595,0,62.595,14.07,4.79,14.863007771,134.11,76.555,4.71,76.6997530961,62.595,0,62.595,13.96,4.71,14.7331496972,134.1
2022-03-30 15:30:00,76.0735,4.98,76.2363286252,63.8735,0,63.8735,12.2,4.98,13.1772683057,134.24,75.9535,4.9,76.1113931173,63.8735,0,63.8735,12.08,4.9,13.0359656336,134.22
2022-03-30 16:00:00,70.194,4.45,70.3349140612,54.454,0,54.454,15.74,4.45,16.3569587638,134.15,70.064,4.38,70.2007727593,54.454,0,54.454,15.61,4.38,16.212849842,134.14
2022-03-30 16:30:00,65.8025,4.31,65.9434993479,45.6625,0,45.6625,20.14,4.31,20.5960117499,134.15,65.6225,4.23,65.7586907279,45.6625,0,45.6625,19.96,4.23,20.4032963023,134.14
2022-03-30 17:00:00,63.4375,4.11,63.5705002832,35.7375,0,35.7375,27.7,4.11,28.0032515969,133.9,63.1975,4.02,63.3252272499,35.7375,0,35.7375,27.46,4.02,27.752693563,133.89
2022-03-30 17:30:00,61.5005,4.15,61.6403601567,27.6405,0,27.6405,33.86,4.15,34.1133712787,133.72,61.2205,4.08,61.3563038347,27.6405,0,27.6405,33.58,4.08,33.8269537499,133.7
2022-03-30 18:00:00,59.3725,4.47,59.5405295261,20.1225,0,20.1225,39.25,4.47,39.5037137495,133.58,59.0325,4.37,59.1940280455,20.1225,0,20.1225,38.91,4.37,39.1546293559,133.58
2022-03-30 18:30:00,61.852,5.03,62.0561906984,18.372,0,18.372,43.48,5.03,43.7699817226,133.01,61.492,4.94,61.6901099367,18.372,0,18.372,43.12,4.94,43.4020506428,132.98
2022-03-30 19:00:00,60.775,5.96,61.0665393239,12.945,0,12.945,47.83,5.96,48.1999014522,132.73,60.375,5.86,60.6587192826,12.945,0,12.945,47.43,5.86,47.7906319272,132.72
2022-03-30 19:30:00,60.1135,6.24,60.4364995863,11.1535,0,11.1535,48.96,6.24,49.3560452224,132.73,59.7135,6.13,60.0273186329,11.1535,0,11.1535,48.56,6.13,48.9453828262,132.72
2022-03-30 20:00:00,59.103,5.79,59.3859302276,11.043,0,11.043,48.06,5.79,48.4075169783,133.12,58.713,5.69,58.9880705652,11.043,0,11.043,47.67,5.69,48.0083846843,133.1
2022-03-30 20:30:00,50.866,5.02,51.1131133468,1.6760000000000002,0,1.6760000000000002,49.19,5.02,49.4454901887,133.53,50.476,4.92,50.715214443,1.6760000000000002,0,1.6760000000000002,48.8,4.92,49.0473893291,133.51
2022-03-30 21:00:00,48.097,2.9699999999999998,48.1886118186,1.307,0,1.307,46.79,2.9699999999999998,46.8841657705,133.53,47.717,3.17,47.822180931,1.307,0,1.307,46.41,3.17,46.5181362481,133.51
2022-03-30 21:30:00,45.5585,1.81,45.5944406946,1.3285,0,1.3285,44.23,1.81,44.2670193259,134.27,45.1985,1.77,45.2331438466,1.3285,0,1.3285,43.87,1.77,43.9056921139,134.23
2022-03-30 22:00:00,42.107,0.87,42.1159868577,1.327,0,1.327,40.78,0.87,40.7892792287,134.84,41.777,0.8300000000000001,41.7852441539,1.327,0,1.327,40.45,0.8300000000000001,40.458514555,134.82
2022-03-30 22:30:00,39.565,-0.37,39.5667300266,1.315,0,1.315,38.25,-0.37,38.2517895006,135.45,39.245,-0.39,39.2469377786,1.315,0,1.315,37.93,-0.39,37.9320049562,135.42
2022-03-30 23:00:00,37.765,-1.2,37.7840604621,1.365,0,1.365,36.4,-1.2,36.4197748483,133.89,37.465,-1.22,37.4848586098,1.365,0,1.365,36.1,-1.22,36.1206090757,133.85
2022-03-30 23:30:00,36.7095,-1.81,36.7540948773,1.3395000000000001,0,1.3395000000000001,35.37,-1.81,35.4162815665,134.44,36.4095,-2.08,36.4688646691,1.3395000000000001,0,1.3395000000000001,35.07,-2.08,35.1316282002,134.41
2022-03-31 00:00:00,35.4285,-1.31,35.4527109295,1.2885,0,1.2885,34.14,-1.31,34.1651240302,133.59,35.1485,-1.34,35.1740337785,1.2885,0,1.2885,33.86,-1.34,33.8865046884,133.56
2022-03-31 00:30:00,35.462,-1.26,35.4843774639,1.3519999999999999,0,1.3519999999999999,34.11,-1.26,34.1332638346,133.8,35.182,-1.28,35.205276934,1.3519999999999999,0,1.3519999999999999,33.83,-1.28,33.8542065333,133.77
2022-03-31 01:00:00,35.295,-1.43,35.323956814,1.325,0,1.325,33.97,-1.43,34.000085294,132.79,35.005,-1.45,35.0350185529,1.325,0,1.325,33.68,-1.45,33.7111984361,132.77
2022-03-31 01:30:00,38.237,-0.68,38.2430460215,1.347,0,1.347,36.89,-0.68,36.8962667488,132.57,37.927,-0.71,37.9336450793,1.347,0,1.347,36.58,-0.71,36.5868897284,132.54
2022-03-31 02:00:00,38.993,-0.6900000000000001,38.9991044641,1.423,0,1.423,37.57,-0.6900000000000001,37.5763356383,132.26,38.683,-0.72,38.6897000376,1.423,0,1.423,37.26,-0.72,37.2669558725,132.25
2022-03-31 02:30:00,38.829,-0.7000000000000001,38.8353092044,1.359,0,1.359,37.47,-0.7000000000000001,37.4765379938,132.6,38.519,-0.73,38.5259167444,1.359,0,1.359,37.16,-0.73,37.1671696528,132.58
2022-03-31 03:00:00,37.66,-0.99,37.6730102328,1.3599999999999999,0,1.3599999999999999,36.3,-0.99,36.3134974906,132.9,37.35,-1.02,37.363925115,1.3599999999999999,0,1.3599999999999999,35.99,-1.02,36.0044511137,132.88
2022-03-31 03:30:00,37.567,-1.16,37.5849050684,1.447,0,1.447,36.12,-1.16,36.1386219992,133.15,37.267,-1.19,37.2859945422,1.447,0,1.447,35.82,-1.19,35.8397614389,133.12
2022-03-31 04:00:00,36.7975,-1.3599999999999999,36.8226235655,1.3375,0,1.3375,35.46,-1.3599999999999999,35.4860705066,133.26,36.5075,-1.38,36.5335730014,1.3375,0,1.3375,35.17,-1.38,35.197063798,133.23
2022-03-31 04:30:00,36.8195,-1.38,36.8453522205,1.3695,0,1.3695,35.45,-1.38,35.4768501984,133.26,36.5195,-1.4100000000000001,36.546709568,1.3695,0,1.3695,35.15,-1.4100000000000001,35.1782688602,133.23
2022-03-31 05:00:00,36.3245,-1.3,36.3477550923,1.3545,0,1.3545,34.97,-1.3,34.9941552263,133.5,36.0345,-1.32,36.0586687254,1.3545,0,1.3545,34.68,-1.32,34.7051120154,133.48
2022-03-31 05:30:00,37.8335,-1.06,37.8483463608,1.4335,0,1.4335,36.4,-1.06,36.4154307952,133.08,37.5235,-1.09,37.539328074,1.4335,0,1.4335,36.09,-1.09,36.1064564863,133.07
2022-03-31 06:00:00,37.588,-0.2,37.5885320809,1.3780000000000001,0,1.3780000000000001,36.21,-0.2,36.2105523294,133.21,37.288,-0.22,37.2886489967,1.3780000000000001,0,1.3780000000000001,35.91,-0.22,35.9106739007,133.19
2022-03-31 06:30:00,40.277,1.8399999999999999,40.3190070438,1.367,0,1.367,38.91,1.8399999999999999,38.9534812308,133.33,39.947,1.78,39.9866378807,1.367,0,1.367,38.58,1.78,38.6210408974,133.32
2022-03-31 07:00:00,44.0285,2.9699999999999998,44.1285589188,1.4685000000000001,0,1.4685000000000001,42.56,2.9699999999999998,42.6635031379,133.65,43.6685,2.91,43.7653515038,1.4685000000000001,0,1.4685000000000001,42.2,2.91,42.3002139474,133.64
2022-03-31 07:30:00,48.947,4.72,49.1740501586,3.147,0,3.147,45.8,4.72,46.042571605,132.94,48.567,4.64,48.7881449637,3.147,0,3.147,45.42,4.64,45.6563905713,132.92
2022-03-31 08:00:00,55.447,5.58,55.7270689073,10.487,0,10.487,44.96,5.58,45.3049445425,132.52,55.077,5.49,55.3499415447,10.487,0,10.487,44.59,5.49,44.9266980759,132.48
2022-03-31 08:30:00,61.2895,5.8100000000000005,61.5642665046,21.9595,0,21.9595,39.33,5.8100000000000005,39.756823313699996,132.52,60.9695,5.73,61.2381648178,21.9595,0,21.9595,39.01,5.73,39.4285810041,132.48
2022-03-31 09:00:00,63.1265,6.15,63.4253695476,26.0565,0,26.0565,37.07,6.15,37.5766869215,132.52,62.8165,6.08,63.1100552388,26.0565,0,26.0565,36.76,6.08,37.2594149176,132.48
2022-03-31 09:30:00,68.0045,6.26,68.2920172513,34.9845,0,34.9845,33.02,6.26,33.6081537726,132.41,67.7245,6.18,68.0058843061,34.9845,0,34.9845,32.74,6.18,33.3181632147,132.4
2022-03-31 10:00:00,70.4315,6.62,70.7419295203,41.6515,0,41.6515,28.78,6.62,29.5315560037,132.41,70.2015,6.53,70.5045495146,41.6515,0,41.6515,28.55,6.53,29.2872566144,132.4
2022-03-31 10:30:00,71.809,6.65,72.1162601706,42.909,0,42.909,28.9,6.65,29.6552271952,132.16,71.559,6.57,71.8599706443,42.909,0,42.909,28.65,6.57,29.3936625823,132.13
2022-03-31 11:00:00,71.995,5.75,72.2242516403,45.945,0,45.945,26.05,5.75,26.6770500618,133.58,71.795,5.92,72.0386592393,45.945,0,45.945,25.85,5.92,26.5192175601,133.56
2022-03-31 11:30:00,73.5565,5.2,73.7400752119,49.3665,0,49.3665,24.19,5.2,24.7425968726,134.57,73.3465,5.13,73.5256823311,49.3665,0,49.3665,23.98,5.13,24.522587547,134.56
2022-03-31 12:00:00,77.8345,4.89,77.9879573412,60.4845,0,60.4845,17.35,4.89,18.0259424164,134.9,77.6945,4.83,77.844487475,60.4845,0,60.4845,17.21,4.83,17.8749265733,134.89
2022-03-31 12:30:00,81.0985,4.83,81.2422033321,64.0285,0,64.0285,17.07,4.83,17.7401747455,134.9,80.9485,4.77,81.0889175674,64.0285,0,64.0285,16.92,4.77,17.5795136451,134.89
2022-03-31 13:00:00,79.817,4.52,79.9448803176,67.457,0,67.457,12.36,4.52,13.1605471011,135.08,79.717,4.46,79.8416663716,67.457,0,67.457,12.26,4.46,13.0460415452,135.07
2022-03-31 13:30:00,82.5705,7.54,82.9140462784,68.9305,0,68.9305,13.64,7.54,15.5852879345,133.97,82.0005,-6.67,82.2713248966,68.9305,0,68.9305,13.07,-6.67,14.6735748882,133.95
2022-03-31 14:00:00,84.223,8.93,84.6950921187,65.963,0,65.963,18.26,8.93,20.3266450749,133.45,83.433,-10.56,84.0986271529,65.963,0,65.963,17.47,-10.56,20.4135861622,133.43
2022-03-31 14:30:00,83.264,8.61,83.7079792851,65.734,0,65.734,17.53,8.61,19.5303097774,133.73,82.474,-10.95,83.1977354019,65.734,0,65.734,16.74,-10.95,20.0032522356,133.72
2022-03-31 15:00:00,83.519,9.03,84.0057394527,66.639,0,66.639,16.88,9.03,19.1435446039,133.73,82.749,-10.57,83.4213515894,66.639,0,66.639,16.11,-10.57,19.2680305169,133.72
2022-03-31 15:30:00,80.7315,8.55,81.1829883181,63.1515,0,63.1515,17.58,8.55,19.5488848787,134.11,79.9515,-11.13,80.7224829416,63.1515,0,63.1515,16.8,-11.13,20.1523422956,134.11
2022-03-31 16:00:00,82.6605,8.35,83.0811697092,62.4905,0,62.4905,20.17,8.35,21.8300572606,134.11,81.8305,-11.32,82.6097641338,62.4905,0,62.4905,19.34,-11.32,22.4093284147,134.11
2022-03-31 16:30:00,80.2005,8.94,80.6972353941,51.3105,0,51.3105,28.89,8.94,30.2416219803,133.53,79.2405,-10.6,79.9463372535,51.3105,0,51.3105,27.93,-10.6,29.8738162945,133.53
2022-03-31 17:00:00,77.1455,8.93,77.6606275422,43.7155,0,43.7155,33.43,8.93,34.6021646722,133.2,76.1455,-10.51,76.8674005691,43.7155,0,43.7155,32.43,-10.51,34.0905412101,133.19
2022-03-31 17:30:00,76.886,8.65,77.3710507619,39.756,0,39.756,37.13,8.65,38.1242626158,132.88,75.816,-10.68,76.5645365427,39.756,0,39.756,36.06,-10.68,37.6083235468,132.86
2022-03-31 18:00:00,69.5135,9.2,70.1196597414,25.0235,0,25.0235,44.49,9.2,45.431267867,132.41,68.3635,-9.98,69.0881214989,25.0235,0,25.0235,43.34,-9.98,44.47421725,132.4
2022-03-31 18:30:00,66.3605,7.7,66.8057329894,16.0805,0,16.0805,50.28,7.7,50.8661812996,132.88,65.4205,-4.55,65.5785355147,16.0805,0,16.0805,49.34,-4.55,49.5493501471,132.85
2022-03-31 19:00:00,61.762,3.9699999999999998,61.8894623018,8.102,0,8.102,53.66,3.9699999999999998,53.8066585099,134.27,61.312,3.9,61.4359124942,8.102,0,8.102,53.21,3.9,53.352732826,134.25
2022-03-31 19:30:00,57.869,4.05,58.0105478426,3.019,0,3.019,54.85,4.05,54.9993181776,134.27,57.429,3.9699999999999998,57.5660571952,3.019,0,3.019,54.41,3.9699999999999998,54.5546423323,134.17
2022-03-31 20:00:00,56.383,3.8200000000000003,56.5122560955,1.403,0,1.403,54.98,3.8200000000000003,55.1125466659,134.14,55.913,3.75,56.0386123044,1.403,0,1.403,54.51,3.75,54.6388378354,134.09
2022-03-31 20:30:00,55.49,3.89,55.6261826841,1.3,0,1.3,54.19,3.89,54.3294413739,134.55,55.05,3.8200000000000003,55.1823785279,1.3,0,1.3,53.75,3.8200000000000003,53.8855722805,134.52
2022-03-31 21:00:00,53.3605,3.07,53.4487404926,1.2705,0,1.2705,52.09,3.07,52.1803890365,135.01,52.9405,3.0,53.0254329567,1.2705,0,1.2705,51.67,3.0,51.7570178816,134.99
2022-03-31 21:30:00,57.5125,4.2,57.6656540434,9.7725,0,9.7725,47.74,4.2,47.9243946232,134.41,56.8025,-3.68,56.9215811995,9.7725,0,9.7725,47.03,-3.68,47.1737564754,134.36
2022-03-31 22:00:00,54.3175,6.9,54.7540026505,9.5575,0,9.5575,44.76,6.9,45.2887138259,133.53,53.1475,-12.59,54.6183564038,9.5575,0,9.5575,43.59,-12.59,45.3717555314,133.49
2022-03-31 22:30:00,44.7175,5.53,45.0581369594,1.2974999999999999,0,1.2974999999999999,43.42,5.53,43.7707356575,133.98,43.5675,-14.08,45.7861710154,1.2974999999999999,0,1.2974999999999999,42.27,-14.08,44.5533309641,133.95
2022-03-31 23:00:00,41.197,4.3,41.420801646,1.2770000000000001,0,1.2770000000000001,39.92,4.3,40.1509202883,133.21,40.107,-15.01,42.8237264726,1.2770000000000001,0,1.2770000000000001,38.83,-15.01,41.6301453276,133.19
2022-03-31 23:30:00,39.8895,3.68,40.0588892788,1.2895,0,1.2895,38.6,3.68,38.7750228885,133.34,38.8195,-15.68,41.8666451994,1.2895,0,1.2895,37.53,-15.68,40.6738650733,133.31
2022-04-01 00:00:00,38.132,3.33,38.2771253362,1.272,0,1.272,36.86,3.33,37.0101134827,133.74,37.072,-16.16,40.4410532009,1.272,0,1.272,35.8,-16.16,39.2783095359,133.72
